"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/09/12 12:26:29","49.076","74.8","215.11","371","60.03","11"
"04/09/12 12:31:30","49.084","54.2","214.44","270","60.0","10"
"04/09/12 12:36:29","49.088","44.2","213.9","336","60.0","9"
"04/09/12 12:41:29","49.0917","42.3","214.39","385","60.0","9"
"04/09/12 12:46:30","49.0953","49.5","215.04","217","60.03","9"
"04/09/12 12:51:31","49.0998","69.1","215.44","287","60.03","8"
"04/09/12 12:56:30","49.103","51.2","215.5","331","60.03","8"
"04/09/12 13:01:29","49.1071","58.5","215.59","400","60.0","8"
"04/09/12 13:06:30","49.1116","58.0","215.03","423","60.0","8"
"04/09/12 13:11:30","49.1153","47.9","214.25","193","60.0","8"
"04/09/12 13:16:29","49.1184","36.7","214.59","346","60.03","7"
"04/09/12 13:21:29","49.1234","65.2","214.88","328","60.03","8"
"04/09/12 13:26:29","49.1281","32.3","214.14","324","60.03","8"
"04/09/12 13:31:29","49.1308","48.9","214.68","140","60.03","7"
"04/09/12 13:36:30","49.1341","47.7","215.17","361","60.03","7"
"04/09/12 13:41:30","49.1375","38.1","214.66","287","60.0","7"
"04/09/12 13:46:31","49.1401","51.0","214.16","282","60.03","7"
"04/09/12 13:51:29","49.1432","25.4","214.29","13","60.0","7"
"04/09/12 13:56:29","49.1454","36.1","214.9","114","60.03","7"
"04/09/12 14:01:29","49.1466","16.6","214.16","97","60.0","7"
"04/09/12 14:06:30","49.1479","13.9","214.64","136","60.03","6"
"04/09/12 14:11:30","49.149","13.7","214.61","3","60.03","6"
"04/09/12 14:16:29","49.1498","11.6","214.28","43","60.03","6"
"04/09/12 14:21:30","49.1506","8.8","214.93","200","60.03","6"
"04/09/12 14:26:30","49.1513","13.9","214.05","4","59.96","6"
"04/09/12 14:31:31","49.1519","15.2","214.49","3","60.03","6"
"04/09/12 14:36:29","49.1537","34.9","214.6","241","60.03","6"
"04/09/12 14:41:30","49.1557","12.5","214.09","25","60.03","6"
"04/09/12 14:46:30","49.1579","30.6","214.01","80","60.0","6"
"04/09/12 14:51:29","49.1607","67.8","214.88","366","60.0","6"
"04/09/12 14:56:30","49.1667","109.9","216.19","522","60.03","6"
"04/09/12 15:01:30","49.1734","65.2","215.91","329","60.03","7"
"04/09/12 15:06:30","49.1794","71.6","216.1","354","60.07","7"
"04/09/12 15:11:30","49.1848","41.4","215.86","391","60.0","7"
"04/09/12 15:16:31","49.19","61.2","215.85","312","60.03","8"
"04/09/12 15:21:30","49.1964","161.3","217.95","731","60.0","8"
"04/09/12 15:26:30","49.202","32.6","214.52","136","60.0","8"
"04/09/12 15:31:31","49.2052","70.8","215.79","352","60.03","7"
"04/09/12 15:36:29","49.2108","53.5","215.68","94","60.0","7"
"04/09/12 15:41:29","49.2144","38.6","214.44","263","60.0","7"
"04/09/12 15:46:29","49.2166","33.8","214.79","147","60.03","7"
"04/09/12 15:51:29","49.2186","33.3","214.42","200","60.03","6"
"04/09/12 15:56:29","49.2209","33.5","214.26","37","60.03","6"
"04/09/12 16:01:30","49.2224","29.5","213.97","203","60.03","6"
"04/09/12 16:06:30","49.2242","31.3","214.73","295","60.07","6"
"04/09/12 16:11:30","49.2268","53.2","214.87","108","60.0","6"
"04/09/12 16:16:29","49.2293","17.4","214.57","183","60.03","6"
"04/09/12 16:21:30","49.23","13.9","213.99","184","60.03","6"
"04/09/12 16:26:29","49.2319","38.4","214.7","114","60.03","6"
"04/09/12 16:31:30","49.2347","28.0","214.45","96","60.0","6"
"04/09/12 16:36:30","49.2369","36.6","214.52","119","60.03","6"
"04/09/12 16:41:29","49.2391","29.8","214.08","28","60.0","6"
"04/09/12 16:46:29","49.2412","32.1","214.05","88","60.03","6"
"04/09/12 16:51:30","49.2431","24.0","214.31","46","60.03","6"
"04/09/12 16:56:30","49.2451","35.4","215.04","240","60.03","6"
"04/09/12 17:01:30","49.248","41.5","215.23","255","60.07","6"
"04/09/12 17:06:29","49.2511","39.3","214.93","215","60.03","6"
"04/09/12 17:11:29","49.2535","22.7","214.37","38","60.03","6"
"04/09/12 17:16:30","49.2558","27.2","214.26","179","60.03","6"
"04/09/12 17:21:30","49.2579","36.5","214.2","315","60.03","6"
"04/09/12 17:26:29","49.2597","25.1","214.32","26","60.0","6"
"04/09/12 17:31:30","49.2614","22.3","213.85","44","60.03","6"
"04/09/12 17:36:30","49.2629","16.9","213.65","20","60.03","6"
"04/09/12 17:41:30","49.2641","11.5","213.71","8","60.03","6"
"04/09/12 17:46:30","49.2652","13.0","213.39","20","60.03","6"
"04/09/12 17:51:29","49.2662","15.3","213.19","6","60.03","6"
"04/09/12 17:56:29","49.2671","13.1","212.91","33","60.03","6"
"04/09/12 18:01:29","49.2675","0.0","213.82","0","60.03","6"
"04/09/12 18:06:29","49.268","6.2","213.95","181","60.07","6"
"04/09/12 18:11:29","49.2687","0.0","213.38","0","60.03","6"
"04/09/12 18:16:31","49.2693","0.0","213.73","0","60.0","6"
"04/09/12 18:21:30","49.2696","0.0","213.3","0","60.0","6"
"04/09/12 18:26:29","49.27","0.0","213.52","0","60.0","6"
"04/10/12 06:46:33","49.2702","13.7","213.69","19","60.0","2"
"04/10/12 06:51:31","49.2706","0.0","213.21","92","60.03","2"
"04/10/12 06:56:30","49.2712","11.5","213.32","3","60.03","2"
"04/10/12 07:01:32","49.272","15.1","211.98","0","60.0","2"
"04/10/12 07:06:29","49.273","12.1","212.83","11","60.03","3"
"04/10/12 07:11:29","49.2743","10.5","213.26","4","60.0","3"
"04/10/12 07:16:31","49.276","25.2","213.41","67","60.0","3"
"04/10/12 07:21:30","49.2778","37.9","213.15","269","60.03","4"
"04/10/12 07:26:29","49.28","26.8","213.85","70","60.03","4"
"04/10/12 07:31:30","49.2825","37.8","212.47","149","60.0","4"
"04/10/12 07:36:30","49.2854","44.8","213.37","318","60.03","4"
"04/10/12 07:41:31","49.2886","38.6","212.8","277","60.03","4"
"04/10/12 07:46:29","49.2922","51.7","213.81","385","60.07","5"
"04/10/12 07:51:30","49.296","52.6","214.14","165","60.03","5"
"04/10/12 07:56:30","49.3003","68.7","214.18","381","60.0","5"
"04/10/12 08:01:30","49.3049","75.5","214.16","364","60.03","6"
"04/10/12 08:06:31","49.3099","65.5","214.68","331","60.03","6"
"04/10/12 08:11:30","49.3151","71.3","213.97","356","60.03","6"
"04/10/12 08:16:31","49.3208","75.9","214.45","376","60.03","6"
"04/10/12 08:21:31","49.3268","80.0","214.72","393","60.03","6"
"04/10/12 08:26:29","49.3332","84.7","214.64","415","60.0","6"
"04/10/12 08:31:30","49.34","88.5","215.12","431","60.03","6"
"04/10/12 08:36:31","49.347","92.9","215.23","448","60.0","6"
"04/10/12 08:41:30","49.3544","96.8","215.03","469","60.0","6"
"04/10/12 08:46:30","49.362","95.8","215.15","461","60.03","7"
"04/10/12 08:51:30","49.3697","105.0","215.28","500","60.0","7"
"04/10/12 08:56:30","49.3781","108.2","214.6","517","60.03","7"
"04/10/12 09:01:31","49.3864","111.6","215.59","526","60.0","8"
"04/10/12 09:06:29","49.3951","114.0","215.7","537","60.0","8"
"04/10/12 09:11:30","49.4032","107.1","215.02","511","60.0","8"
"04/10/12 09:16:31","49.4116","107.2","215.33","511","60.03","8"
"04/10/12 09:21:31","49.4202","115.9","216.07","544","60.03","8"
"04/10/12 09:26:31","49.4299","128.7","216.57","598","60.0","8"
"04/10/12 09:31:30","49.4402","134.3","216.96","625","60.0","9"
"04/10/12 09:36:30","49.4506","137.5","217.33","634","60.07","9"
"04/10/12 09:41:30","49.4586","46.6","214.88","402","60.0","9"
"04/10/12 09:46:30","49.462","38.7","214.65","205","60.03","8"
"04/10/12 09:51:30","49.4655","45.7","214.26","393","60.0","7"
"04/10/12 09:56:31","49.4695","48.2","214.31","90","60.03","7"
"04/10/12 10:01:29","49.4734","47.2","213.57","359","60.0","7"
"04/10/12 10:06:31","49.4775","63.4","213.27","187","60.03","6"
"04/10/12 10:11:29","49.4815","52.2","214.91","86","60.0","6"
"04/10/12 10:16:30","49.4858","73.4","213.86","235","60.0","6"
"04/10/12 10:21:30","49.4902","54.2","213.33","327","60.0","6"
"04/10/12 10:26:30","49.4951","68.8","214.3","344","60.03","6"
"04/10/12 10:31:30","49.5005","72.6","214.89","357","60.0","6"
"04/10/12 10:36:29","49.5057","64.3","214.53","327","60.03","6"
"04/10/12 10:41:30","49.5106","65.0","214.18","330","60.03","7"
"04/10/12 10:46:30","49.5157","67.1","214.31","335","60.03","7"
"04/10/12 10:51:30","49.521","66.9","215.24","334","60.03","6"
"04/10/12 10:56:31","49.5262","48.2","214.89","447","60.07","7"
"04/10/12 11:01:31","49.5307","56.3","215.23","327","60.0","7"
"04/10/12 11:06:30","49.5353","65.9","215.12","269","60.0","7"
"04/10/12 11:11:30","49.539","38.6","214.68","369","60.0","7"
"04/10/12 11:16:31","49.5424","37.1","214.51","180","60.03","7"
"04/10/12 11:21:30","49.5453","36.3","214.6","109","60.03","6"
"04/10/12 11:26:31","49.5489","38.3","215.26","308","60.0","6"
"04/10/12 11:31:31","49.5529","50.9","214.32","114","60.03","6"
"04/10/12 11:36:30","49.5577","67.6","214.45","341","60.03","6"
"04/10/12 11:41:31","49.5648","111.2","215.4","529","60.0","7"
"04/10/12 11:46:30","49.5743","143.7","216.24","665","60.03","8"
"04/10/12 11:51:30","49.5873","164.6","216.7","752","60.03","9"
"04/10/12 11:56:31","49.6004","165.9","216.86","759","60.03","10"
"04/10/12 12:01:30","49.6127","174.5","216.87","793","60.03","11"
"04/10/12 12:06:31","49.6271","197.4","217.21","888","60.0","11"
"04/10/12 12:11:31","49.6403","140.8","216.16","654","60.03","11"
"04/10/12 12:16:30","49.6544","174.5","216.88","794","60.0","12"
"04/10/12 12:21:30","49.6638","84.8","214.73","412","60.03","11"
"04/10/12 12:26:30","49.6735","117.0","215.82","547","60.03","11"
"04/10/12 12:31:30","49.6797","68.8","213.3","379","60.03","9"
"04/10/12 12:36:30","49.6841","57.6","214.62","275","60.03","9"
"04/10/12 12:41:31","49.6886","57.7","214.34","84","60.0","8"
"04/10/12 12:46:30","49.6915","30.6","213.37","256","60.0","7"
"04/10/12 12:51:29","49.6946","50.8","213.37","149","60.0","6"
"04/10/12 12:56:30","49.6981","51.0","213.22","176","60.0","6"
"04/10/12 13:01:30","49.7024","62.1","215.51","313","60.0","6"
"04/10/12 13:06:30","49.7077","69.9","215.22","351","60.03","6"
"04/10/12 13:11:30","49.7132","70.4","214.89","348","60.0","6"
"04/10/12 13:16:31","49.72","94.8","216.02","454","60.0","6"
"04/10/12 13:21:30","49.7265","79.5","215.23","388","60.03","7"
"04/10/12 13:26:30","49.7327","80.3","215.22","394","60.0","7"
"04/10/12 13:31:30","49.7412","131.8","217.91","608","60.03","8"
"04/10/12 13:36:29","49.7513","116.2","216.83","541","60.03","8"
"04/10/12 13:41:30","49.7585","93.3","216.55","451","60.03","8"
"04/10/12 13:46:31","49.7703","151.0","217.81","686","60.03","9"
"04/10/12 13:51:29","49.7824","160.2","217.75","727","60.03","10"
"04/10/12 13:56:31","49.7942","150.1","218.15","688","60.0","11"
"04/10/12 14:01:31","49.7942","86.4","215.58","421","60.03","9"
"04/10/12 14:06:30","49.8016","77.3","215.37","381","60.0","9"
"04/10/12 14:11:31","49.8103","106.4","216.42","507","60.03","9"
"04/10/12 14:16:31","49.818","87.1","216.07","422","60.0","9"
"04/10/12 14:21:30","49.8261","121.8","216.92","568","60.03","9"
"04/10/12 14:26:30","49.8341","100.9","216.44","476","60.0","9"
"04/10/12 14:31:30","49.8421","125.7","217.16","583","60.0","9"
"04/10/12 14:36:31","49.8507","108.8","216.31","514","60.0","9"
"04/10/12 14:41:31","49.8588","107.6","216.36","509","60.03","9"
"04/10/12 14:46:29","49.8678","99.9","216.6","473","60.03","9"
"04/10/12 14:51:30","49.877","161.7","217.53","739","60.03","10"
"04/10/12 14:56:31","49.8894","182.2","218.18","816","60.03","11"
"04/10/12 15:01:30","49.902","166.5","217.39","756","60.03","12"
"04/10/12 15:06:31","49.9141","152.1","217.19","696","60.0","12"
"04/10/12 15:11:31","49.9256","145.7","217.36","668","60.07","12"
"04/10/12 15:16:30","49.9367","142.2","217.58","652","60.0","12"
"04/10/12 15:21:30","49.9477","140.3","218.06","644","60.03","12"
"04/10/12 15:26:30","49.9585","138.3","218.02","634","60.0","12"
"04/10/12 15:31:30","49.9691","128.4","217.3","598","60.03","12"
"04/10/12 15:36:31","49.979","112.0","217.28","529","60.03","11"
"04/10/12 15:41:30","49.9886","125.3","217.51","584","60.03","11"
"04/10/12 15:46:31","49.9982","125.5","216.85","585","60.03","11"
"04/10/12 15:51:31","50.0079","121.8","216.89","568","60.0","11"
"04/10/12 15:56:30","50.0173","120.2","217.46","560","60.03","11"
"04/10/12 16:01:31","50.0263","112.5","217.24","532","60.03","11"
"04/10/12 16:06:29","50.0346","102.4","216.11","486","60.03","10"
"04/10/12 16:11:30","50.0429","110.4","216.64","522","60.03","10"
"04/10/12 16:16:31","50.0509","81.6","215.94","398","60.0","10"
"04/10/12 16:21:30","50.0585","100.4","216.05","476","60.0","10"
"04/10/12 16:26:30","50.0661","96.0","216.24","456","60.03","10"
"04/10/12 16:31:31","50.0734","92.1","216.32","444","60.03","10"
"04/10/12 16:36:30","50.0802","83.1","216.51","403","60.0","10"
"04/10/12 16:41:31","50.0863","81.5","215.46","396","60.03","9"
"04/10/12 16:46:30","50.0923","78.3","215.49","386","60.03","9"
"04/10/12 16:51:31","50.0984","76.4","215.84","376","60.03","9"
"04/10/12 16:56:31","50.1041","71.6","215.72","353","60.03","9"
"04/10/12 17:01:30","50.1094","66.8","215.23","339","60.07","9"
"04/10/12 17:06:30","50.1145","62.4","215.16","314","60.03","9"
"04/10/12 17:11:30","50.1192","59.5","215.8","256","60.03","9"
"04/10/12 17:16:30","50.1235","43.2","215.05","104","60.03","9"
"04/10/12 17:21:29","50.1275","45.8","214.78","356","60.0","9"
"04/10/12 17:26:30","50.1312","38.4","215.52","322","60.03","9"
"04/10/12 17:31:31","50.1345","46.1","214.27","278","60.03","9"
"04/10/12 17:36:29","50.1375","41.4","213.12","290","60.0","9"
"04/10/12 17:41:30","50.1401","27.6","214.65","123","60.03","9"
"04/10/12 17:46:31","50.1424","24.3","214.88","231","60.03","8"
"04/10/12 17:51:31","50.1444","24.1","214.75","85","60.03","9"
"04/10/12 17:56:30","50.1461","25.0","214.37","198","60.07","9"
"04/10/12 18:01:30","50.1475","23.9","214.23","244","60.03","8"
"04/10/12 18:06:31","50.1488","10.4","214.52","21","60.03","8"
"04/10/12 18:11:30","50.1497","10.8","213.49","7","60.07","8"
"04/10/12 18:16:30","50.1505","12.6","213.67","1","60.03","8"
"04/10/12 18:21:31","50.151","0.0","213.7","0","60.03","8"
"04/10/12 18:26:31","50.1515","10.7","213.69","0","60.03","8"
"04/10/12 18:31:30","50.1517","0.0","213.92","0","60.0","8"
"04/11/12 06:46:31","50.1519","0.0","213.81","0","60.03","2"
"04/11/12 06:51:31","50.1524","16.1","212.73","1","60.03","3"
"04/11/12 06:56:30","50.1533","13.3","211.64","246","60.0","3"
"04/11/12 07:01:30","50.1542","21.2","211.73","249","60.0","4"
"04/11/12 07:06:30","50.1554","17.0","212.11","5","60.03","4"
"04/11/12 07:11:30","50.1568","19.8","213.53","25","60.03","4"
"04/11/12 07:16:31","50.1585","22.3","212.48","34","60.03","5"
"04/11/12 07:21:31","50.1603","24.6","212.69","222","60.03","5"
"04/11/12 07:26:32","50.1626","34.9","213.36","212","60.03","5"
"04/11/12 07:31:30","50.1651","36.0","213.4","245","60.07","5"
"04/11/12 07:36:31","50.1681","45.4","213.58","345","60.03","6"
"04/11/12 07:41:31","50.1713","50.7","213.87","363","60.03","6"
"04/11/12 07:46:32","50.1749","54.3","214.03","97","60.03","6"
"04/11/12 07:51:30","50.1788","42.7","214.1","278","60.03","6"
"04/11/12 07:56:30","50.1832","64.1","214.03","128","60.0","6"
"04/11/12 08:01:31","50.1879","64.7","214.61","328","60.03","7"
"04/11/12 08:06:30","50.1931","74.2","214.76","370","60.03","7"
"04/11/12 08:11:30","50.1989","62.2","214.42","227","60.03","7"
"04/11/12 08:16:30","50.204","89.0","215.14","432","60.03","8"
"04/11/12 08:21:31","50.2104","96.4","215.34","459","60.03","8"
"04/11/12 08:26:31","50.2179","106.4","216.34","505","60.03","9"
"04/11/12 08:31:31","50.2225","41.8","213.25","137","60.0","8"
"04/11/12 08:36:30","50.2254","43.5","213.77","108","60.03","8"
"04/11/12 08:41:31","50.2281","42.7","213.11","313","60.03","8"
"04/11/12 08:46:31","50.231","39.9","213.88","143","60.03","8"
"04/11/12 08:51:31","50.2335","32.5","214.13","179","60.03","8"
"04/11/12 08:56:31","50.2352","21.5","214.17","59","60.03","8"
"04/11/12 09:01:31","50.237","32.5","214.21","156","60.0","8"
"04/11/12 09:06:30","50.2398","30.2","214.6","92","60.0","8"
"04/11/12 09:11:30","50.2416","14.7","213.77","20","60.03","8"
"04/11/12 09:16:30","50.2433","13.1","214.23","16","60.03","8"
"04/11/12 09:21:31","50.2455","31.1","214.39","122","60.0","8"
"04/11/12 09:26:31","50.2483","40.2","214.19","271","60.03","8"
"04/11/12 09:31:31","50.2518","44.8","214.8","310","60.0","8"
"04/11/12 09:36:31","50.2547","37.1","214.96","213","60.03","8"
"04/11/12 09:41:31","50.2585","37.7","215.62","211","60.03","9"
"04/11/12 09:46:31","50.2624","43.4","214.03","376","60.03","9"
"04/11/12 09:51:31","50.2657","32.0","213.24","96","60.03","9"
"04/11/12 09:56:30","50.2687","36.1","214.17","243","60.03","9"
"04/11/12 10:01:30","50.2723","39.7","214.42","387","60.0","9"
"04/11/12 10:06:31","50.2759","49.8","213.36","336","60.0","9"
"04/11/12 10:11:31","50.2795","49.3","214.15","368","60.03","9"
"04/11/12 10:16:30","50.2836","63.7","215.17","326","60.03","9"
"04/11/12 10:21:30","50.2875","43.9","214.37","151","60.0","9"
"04/11/12 10:26:31","50.2919","64.4","215.12","409","60.03","10"
"04/11/12 10:31:30","50.2962","60.6","215.0","287","60.03","10"
"04/11/12 10:36:30","50.2999","64.6","214.84","192","60.03","10"
"04/11/12 10:41:31","50.3043","52.0","215.31","140","60.0","10"
"04/11/12 10:46:32","50.3083","62.1","214.37","309","60.03","10"
"04/11/12 10:51:30","50.3134","91.7","216.38","442","60.0","10"
"04/11/12 10:56:31","50.3187","64.0","215.31","323","60.03","11"
"04/11/12 11:01:31","50.3232","63.5","215.14","260","60.03","10"
"04/11/12 11:06:30","50.3283","65.5","215.58","329","60.03","11"
"04/11/12 11:11:31","50.3346","85.2","216.62","416","60.03","11"
"04/11/12 11:16:31","50.3398","59.6","215.75","325","60.03","11"
"04/11/12 11:21:31","50.3451","77.9","215.61","382","60.03","11"
"04/11/12 11:26:31","50.3521","81.2","216.17","397","60.03","11"
"04/11/12 11:31:31","50.3587","128.7","216.89","600","60.0","11"
"04/11/12 11:36:31","50.3657","63.2","215.65","322","60.03","11"
"04/11/12 11:41:30","50.3703","47.7","215.97","309","60.07","11"
"04/11/12 11:46:31","50.3763","84.1","216.29","408","60.0","11"
"04/11/12 11:51:31","50.3826","78.6","217.17","386","60.03","11"
"04/11/12 11:56:32","50.3886","66.7","215.48","336","60.03","11"
"04/11/12 12:01:32","50.3941","86.8","215.46","424","60.03","11"
"04/11/12 12:06:30","50.4001","71.3","215.36","353","60.03","11"
"04/11/12 12:11:31","50.4052","73.1","215.87","363","60.03","11"
"04/11/12 12:16:31","50.4118","87.2","216.05","424","60.0","11"
"04/11/12 12:21:32","50.4188","76.7","216.57","374","60.03","11"
"04/11/12 12:26:30","50.4249","80.8","215.99","397","60.07","11"
"04/11/12 12:31:30","50.4296","53.0","215.11","244","60.03","11"
"04/11/12 12:36:31","50.4363","65.2","215.13","325","60.0","11"
"04/11/12 12:41:30","50.4436","89.0","216.06","433","60.03","11"
"04/11/12 12:46:31","50.4489","72.5","215.95","360","60.03","11"
"04/11/12 12:51:32","50.4555","83.5","214.59","411","60.0","11"
"04/11/12 12:56:32","50.4615","74.0","216.05","364","60.03","11"
"04/11/12 13:01:31","50.4668","68.9","214.82","348","60.0","11"
"04/11/12 13:06:30","50.4722","76.4","216.27","373","60.0","11"
"04/11/12 13:11:31","50.4776","65.6","215.64","331","60.03","11"
"04/11/12 13:16:31","50.4825","61.8","214.88","315","60.0","11"
"04/11/12 13:21:30","50.4878","68.1","214.91","343","60.03","11"
"04/11/12 13:26:31","50.4929","61.2","215.72","315","60.0","10"
"04/11/12 13:31:32","50.4986","77.2","216.59","382","60.03","10"
"04/11/12 13:36:31","50.5052","109.6","216.15","517","60.03","11"
"04/11/12 13:41:31","50.5118","72.1","215.66","360","60.03","11"
"04/11/12 13:46:30","50.5173","67.4","215.48","341","60.03","11"
"04/11/12 13:51:31","50.5232","73.4","216.35","362","60.03","11"
"04/11/12 13:56:31","50.5285","64.7","214.98","327","60.03","10"
"04/11/12 14:01:31","50.5334","61.3","214.7","309","60.0","10"
"04/11/12 14:06:31","50.5384","68.3","215.54","343","60.03","10"
"04/11/12 14:11:32","50.543","44.2","214.78","112","60.0","11"
"04/11/12 14:16:31","50.5474","57.5","214.77","92","60.03","10"
"04/11/12 14:21:31","50.552","61.2","215.03","316","60.03","10"
"04/11/12 14:26:30","50.5561","57.7","216.39","119","60.0","10"
"04/11/12 14:31:31","50.5609","61.3","215.78","314","60.03","10"
"04/11/12 14:36:30","50.5658","74.0","215.32","400","60.0","11"
"04/11/12 14:41:31","50.5701","51.8","215.8","405","60.03","11"
"04/11/12 14:46:31","50.5746","62.6","215.6","318","60.0","10"
"04/11/12 14:51:30","50.5794","61.1","215.65","310","60.03","11"
"04/11/12 14:56:32","50.584","57.8","214.79","133","60.0","11"
"04/11/12 15:01:30","50.5886","47.4","215.1","175","60.03","10"
"04/11/12 15:06:31","50.5935","61.1","215.9","313","60.03","10"
"04/11/12 15:11:30","50.5987","69.4","215.67","347","60.03","10"
"04/11/12 15:16:31","50.6041","69.0","215.41","348","60.0","10"
"04/11/12 15:21:30","50.6094","72.2","216.22","361","60.03","10"
"04/11/12 15:26:30","50.6148","64.4","215.34","326","60.07","11"
"04/11/12 15:31:31","50.6209","72.9","216.23","363","60.0","11"
"04/11/12 15:36:31","50.6259","43.7","215.2","403","60.03","11"
"04/11/12 15:41:30","50.6317","67.5","215.57","339","59.96","11"
"04/11/12 15:46:31","50.6397","157.1","218.09","715","60.03","12"
"04/11/12 15:51:30","50.6455","67.6","215.26","340","60.0","11"
"04/11/12 15:56:31","50.6493","57.6","214.74","137","60.07","11"
"04/11/12 16:01:30","50.6569","123.9","217.05","578","60.03","11"
"04/11/12 16:06:31","50.6638","105.2","215.88","498","60.0","11"
"04/11/12 16:11:31","50.6723","106.1","216.57","499","60.0","13"
"04/11/12 16:16:32","50.6799","101.5","215.89","484","60.03","13"
"04/11/12 16:21:30","50.6875","96.3","215.98","463","60.0","14"
"04/11/12 16:26:30","50.6949","93.6","216.65","445","60.0","14"
"04/11/12 16:31:30","50.702","89.5","214.9","434","60.03","14"
"04/11/12 16:36:32","50.7089","86.2","215.33","419","60.03","14"
"04/11/12 16:41:31","50.7154","81.7","214.71","401","60.03","15"
"04/11/12 16:46:32","50.7216","78.2","214.67","388","60.0","14"
"04/11/12 16:51:31","50.7275","74.2","214.24","370","60.03","13"
"04/11/12 16:56:31","50.7331","69.5","214.6","352","60.03","14"
"04/11/12 17:01:31","50.7384","65.4","214.65","334","60.07","14"
"04/11/12 17:06:31","50.7433","61.2","214.12","313","60.03","14"
"04/11/12 17:11:31","50.7478","55.6","214.44","385","60.03","14"
"04/11/12 17:16:30","50.7521","54.0","214.42","380","60.03","14"
"04/11/12 17:21:31","50.756","45.1","214.13","372","60.07","13"
"04/11/12 17:26:31","50.7597","39.4","214.39","196","60.03","14"
"04/11/12 17:31:31","50.7629","35.9","214.16","87","60.03","14"
"04/11/12 17:36:32","50.7659","41.5","214.01","308","60.03","14"
"04/11/12 17:41:30","50.7685","28.0","213.67","201","60.0","13"
"04/11/12 17:46:31","50.7709","28.4","213.55","26","60.03","13"
"04/11/12 17:51:31","50.7728","14.8","213.99","135","60.03","13"
"04/11/12 17:56:31","50.7746","15.4","214.15","80","60.03","13"
"04/11/12 18:01:30","50.776","13.7","214.57","160","60.07","13"
"04/11/12 18:06:30","50.7773","11.1","213.65","115","60.03","13"
"04/11/12 18:11:32","50.7783","11.5","213.58","68","60.0","12"
"04/11/12 18:16:31","50.7791","0.0","213.46","0","60.03","12"
"04/11/12 18:21:30","50.7797","0.0","214.17","0","60.03","12"
"04/11/12 18:26:31","50.7802","14.8","213.72","1","60.03","11"
"04/11/12 18:31:31","50.7806","0.0","213.08","0","60.0","11"
"04/11/12 18:36:32","50.7808","0.0","212.83","0","60.03","11"
"04/11/12 18:41:31","50.7808","0.0","213.34","0","60.03","9"
"04/12/12 06:51:33","50.7813","10.8","213.58","1","60.03","0"
"04/12/12 06:56:30","50.782","9.5","213.87","177","60.03","0"
"04/12/12 07:01:30","50.7829","7.8","213.65","280","60.03","1"
"04/12/12 07:06:32","50.784","24.1","213.24","273","60.03","1"
"04/12/12 07:11:31","50.7854","11.2","213.94","228","60.0","2"
"04/12/12 07:16:32","50.787","13.1","214.01","278","60.03","3"
"04/12/12 07:21:30","50.7889","22.1","213.79","232","60.0","3"
"04/12/12 07:26:31","50.7913","33.3","213.96","234","60.03","4"
"04/12/12 07:31:31","50.794","41.6","214.2","291","60.0","4"
"04/12/12 07:36:31","50.797","34.9","213.76","117","60.03","5"
"04/12/12 07:41:31","50.8003","49.0","213.59","315","60.0","5"
"04/12/12 07:46:31","50.8039","54.0","213.27","299","60.03","6"
"04/12/12 07:51:31","50.8078","58.5","214.96","319","60.03","6"
"04/12/12 07:56:32","50.812","45.7","215.26","348","60.0","6"
"04/12/12 08:01:31","50.8166","61.2","215.31","317","60.03","7"
"04/12/12 08:06:32","50.8216","65.7","214.87","332","60.03","7"
"04/12/12 08:11:32","50.8269","70.3","215.61","350","60.03","8"
"04/12/12 08:16:30","50.8324","73.9","214.83","369","60.03","8"
"04/12/12 08:21:32","50.8384","78.4","215.74","386","60.0","9"
"04/12/12 08:26:32","50.8446","82.8","216.16","403","60.03","9"
"04/12/12 08:31:31","50.8512","86.5","217.22","420","60.03","9"
"04/12/12 08:36:31","50.858","90.3","216.82","432","60.03","10"
"04/12/12 08:41:31","50.8652","94.3","217.0","452","60.0","11"
"04/12/12 08:46:31","50.8727","98.1","217.6","467","60.0","11"
"04/12/12 08:51:32","50.8804","101.6","217.12","479","60.03","12"
"04/12/12 08:56:32","50.8884","104.9","217.78","495","60.03","13"
"04/12/12 09:01:31","50.8967","108.3","217.32","512","60.03","13"
"04/12/12 09:06:32","50.9052","111.9","217.26","521","60.03","13"
"04/12/12 09:11:31","50.914","114.5","217.19","540","60.03","14"
"04/12/12 09:16:31","50.9231","118.0","217.18","550","60.03","15"
"04/12/12 09:21:31","50.9324","121.0","216.14","564","60.03","15"
"04/12/12 09:26:31","50.942","123.8","216.69","578","60.03","16"
"04/12/12 09:31:32","50.9518","126.6","216.8","589","60.03","17"
"04/12/12 09:36:30","50.9617","129.2","216.44","604","60.03","17"
"04/12/12 09:41:32","50.9719","131.5","216.92","612","60.0","17"
"04/12/12 09:46:32","50.9822","134.3","216.65","623","60.03","18"
"04/12/12 09:51:32","50.9928","135.9","215.58","636","60.03","18"
"04/12/12 09:56:32","51.0035","138.9","215.99","644","60.0","19"
"04/12/12 10:01:32","51.0145","141.8","216.83","655","60.0","19"
"04/12/12 10:06:32","51.0256","144.1","216.69","665","60.0","20"
"04/12/12 10:11:31","51.0368","144.8","216.76","666","60.0","20"
"04/12/12 10:16:32","51.0482","147.7","218.19","675","60.03","20"
"04/12/12 10:21:31","51.0597","149.0","216.93","685","60.03","22"
"04/12/12 10:26:31","51.0714","150.9","217.62","695","60.03","22"
"04/12/12 10:31:31","51.0832","150.5","217.36","685","60.0","23"
"04/12/12 10:36:31","51.095","153.5","217.76","698","60.0","23"
"04/12/12 10:41:31","51.107","154.4","218.5","706","60.03","24"
"04/12/12 10:46:32","51.1191","156.0","218.31","711","60.0","24"
"04/12/12 10:51:32","51.1314","157.4","218.37","713","60.0","25"
"04/12/12 10:56:32","51.1436","158.9","219.21","721","60.03","26"
"04/12/12 11:01:31","51.156","159.0","218.22","725","60.0","26"
"04/12/12 11:06:31","51.1686","162.4","218.93","737","60.03","26"
"04/12/12 11:11:31","51.1812","162.3","219.77","734","60.03","26"
"04/12/12 11:16:31","51.194","165.6","218.88","751","60.03","26"
"04/12/12 11:21:31","51.2069","165.9","217.54","753","60.03","26"
"04/12/12 11:26:31","51.2198","167.1","218.2","757","60.0","27"
"04/12/12 11:31:32","51.233","169.1","217.17","765","60.0","26"
"04/12/12 11:36:31","51.2461","168.7","217.32","769","60.03","27"
"04/12/12 11:41:32","51.2594","170.2","218.19","766","60.03","27"
"04/12/12 11:46:32","51.2726","170.7","218.23","773","60.03","27"
"04/12/12 11:51:32","51.286","172.3","218.35","779","60.03","26"
"04/12/12 11:56:31","51.2994","172.3","218.16","779","60.03","27"
"04/12/12 12:01:32","51.3128","171.6","218.23","778","60.0","27"
"04/12/12 12:06:31","51.3262","173.6","217.58","790","60.03","27"
"04/12/12 12:11:31","51.3397","174.1","218.21","784","60.0","27"
"04/12/12 12:16:32","51.3533","173.5","217.4","787","60.03","27"
"04/12/12 12:21:31","51.3668","173.3","218.14","782","60.03","27"
"04/12/12 12:26:30","51.3804","176.0","216.91","803","60.03","26"
"04/12/12 12:31:31","51.3942","175.9","217.78","800","60.03","26"
"04/12/12 12:36:31","51.4079","175.0","218.4","792","60.03","26"
"04/12/12 12:41:31","51.4216","174.5","217.46","791","60.0","26"
"04/12/12 12:46:32","51.4353","174.7","217.57","791","60.03","26"
"04/12/12 12:51:31","51.4489","174.6","217.51","791","60.03","27"
"04/12/12 12:56:31","51.4625","175.8","217.75","795","60.03","26"
"04/12/12 13:01:32","51.4763","176.2","217.89","795","60.0","26"
"04/12/12 13:06:31","51.4899","176.2","217.99","796","60.03","26"
"04/12/12 13:11:31","51.5037","175.2","217.67","794","60.0","25"
"04/12/12 13:16:32","51.5174","175.5","217.47","795","60.0","25"
"04/12/12 13:21:31","51.5309","172.9","218.51","781","60.03","25"
"04/12/12 13:26:32","51.5444","170.4","217.1","780","60.0","26"
"04/12/12 13:31:31","51.5577","171.2","217.15","776","60.03","26"
"04/12/12 13:36:31","51.5709","170.3","217.65","770","60.03","26"
"04/12/12 13:41:32","51.5843","170.1","217.9","771","60.03","26"
"04/12/12 13:46:31","51.5975","168.6","218.12","765","60.03","26"
"04/12/12 13:51:31","51.6106","168.7","219.2","760","60.03","26"
"04/12/12 13:56:32","51.6236","166.8","217.53","752","60.03","26"
"04/12/12 14:01:31","51.6365","165.5","217.39","751","60.03","25"
"04/12/12 14:06:32","51.6493","163.4","217.21","748","60.03","26"
"04/12/12 14:11:32","51.6621","161.5","217.36","735","60.0","26"
"04/12/12 14:16:31","51.6745","159.3","217.43","728","60.03","26"
"04/12/12 14:21:31","51.687","158.4","217.11","723","60.03","26"
"04/12/12 14:26:31","51.6993","157.7","218.12","720","60.03","25"
"04/12/12 14:31:32","51.7116","156.7","217.48","719","60.07","25"
"04/12/12 14:36:30","51.7237","154.6","218.03","699","60.0","25"
"04/12/12 14:41:31","51.7356","152.1","218.14","694","60.03","25"
"04/12/12 14:46:32","51.7474","151.4","218.12","689","60.03","24"
"04/12/12 14:51:31","51.7591","148.9","218.0","680","60.0","24"
"04/12/12 14:56:32","51.7706","146.0","217.45","670","60.03","24"
"04/12/12 15:01:30","51.7819","143.9","217.28","662","60.03","24"
"04/12/12 15:06:32","51.7931","141.3","217.7","647","60.03","24"
"04/12/12 15:11:32","51.804","139.5","217.42","642","60.07","23"
"04/12/12 15:16:32","51.8147","136.5","216.89","629","60.0","23"
"04/12/12 15:21:31","51.8253","133.9","216.84","620","60.03","23"
"04/12/12 15:26:32","51.8356","131.2","217.0","614","60.03","23"
"04/12/12 15:31:32","51.8458","129.1","216.54","597","60.0","22"
"04/12/12 15:36:32","51.8557","125.6","216.28","585","60.0","22"
"04/12/12 15:41:32","51.8654","123.3","216.79","576","60.03","22"
"04/12/12 15:46:31","51.8748","119.8","216.95","562","60.03","22"
"04/12/12 15:51:32","51.8841","116.8","216.53","549","60.03","22"
"04/12/12 15:56:32","51.893","114.2","217.18","536","60.03","21"
"04/12/12 16:01:32","51.9018","111.2","215.66","526","60.03","20"
"04/12/12 16:06:32","51.9103","107.7","215.14","513","60.0","20"
"04/12/12 16:11:31","51.9186","103.5","215.69","496","60.03","20"
"04/12/12 16:16:31","51.9265","100.4","215.04","481","60.03","19"
"04/12/12 16:21:31","51.9342","96.9","215.51","464","60.0","19"
"04/12/12 16:26:32","51.9416","92.8","215.42","446","60.03","19"
"04/12/12 16:31:31","51.9486","89.0","216.01","431","60.0","19"
"04/12/12 16:36:31","51.9554","85.4","214.72","416","60.03","19"
"04/12/12 16:41:31","51.9619","81.8","215.39","400","60.03","19"
"04/12/12 16:46:32","51.968","77.9","214.65","383","60.03","18"
"04/12/12 16:51:31","51.9739","73.7","215.03","363","60.0","18"
"04/12/12 16:56:32","51.9795","69.6","215.48","349","60.07","18"
"04/12/12 17:01:31","51.9848","65.3","215.33","333","60.07","18"
"04/12/12 17:06:31","51.9897","61.4","214.5","314","60.0","17"
"04/12/12 17:11:31","51.9942","36.6","215.34","130","60.03","17"
"04/12/12 17:16:31","51.9981","47.4","215.36","351","60.03","17"
"04/12/12 17:21:32","52.002","55.0","214.89","144","60.0","17"
"04/12/12 17:26:31","52.0055","38.5","215.26","266","60.0","16"
"04/12/12 17:31:31","52.0088","38.8","215.76","290","60.03","16"
"04/12/12 17:36:31","52.0118","40.3","214.85","165","60.03","15"
"04/12/12 17:41:32","52.0145","36.6","214.71","139","60.03","15"
"04/12/12 17:46:32","52.0168","34.1","214.09","197","60.03","15"
"04/12/12 17:51:31","52.0189","33.1","214.2","51","60.0","15"
"04/12/12 17:56:32","52.0207","14.9","214.84","105","60.03","15"
"04/12/12 18:01:31","52.0222","24.4","214.21","254","60.03","14"
"04/12/12 18:06:31","52.0233","11.0","214.22","140","60.0","14"
"04/12/12 18:11:32","52.0244","15.0","213.77","172","60.03","13"
"04/12/12 18:16:31","52.0251","6.6","213.57","195","60.0","13"
"04/12/12 18:21:32","52.0258","14.1","213.58","85","60.0","13"
"04/12/12 18:26:31","52.0262","8.8","213.75","0","60.03","13"
"04/12/12 18:31:31","52.0264","0.0","214.19","0","60.0","12"
"04/12/12 18:36:32","52.0264","0.0","213.89","0","60.03","11"
"04/13/12 06:46:31","52.0265","8.0","212.64","0","60.0","3"
"04/13/12 06:51:32","52.0271","0.0","212.77","0","60.03","4"
"04/13/12 06:56:32","52.0276","0.0","213.08","0","60.03","4"
"04/13/12 07:01:33","52.0284","3.9","212.75","21","59.96","5"
"04/13/12 07:06:31","52.0295","11.5","213.71","117","59.96","6"
"04/13/12 07:11:31","52.0306","10.8","213.4","3","60.03","6"
"04/13/12 07:16:31","52.0315","13.2","213.24","66","60.0","6"
"04/13/12 07:21:31","52.0323","14.5","213.24","40","60.0","6"
"04/13/12 07:26:32","52.0335","12.8","214.08","263","60.0","7"
"04/13/12 07:31:33","52.0355","26.6","214.18","220","60.03","7"
"04/13/12 07:36:31","52.0383","39.0","214.59","202","60.03","8"
"04/13/12 07:41:31","52.0416","40.7","214.58","214","60.03","9"
"04/13/12 07:46:31","52.0454","56.7","213.6","133","60.03","9"
"04/13/12 07:51:31","52.0498","44.3","213.94","363","60.0","9"
"04/13/12 07:56:31","52.055","69.9","214.7","351","60.0","10"
"04/13/12 08:01:33","52.0607","75.2","215.17","375","60.0","11"
"04/13/12 08:06:32","52.0661","69.8","215.15","349","60.03","11"
"04/13/12 08:11:31","52.0711","66.8","214.38","378","60.0","11"
"04/13/12 08:16:33","52.0757","65.4","214.92","331","60.0","12"
"04/13/12 08:21:31","52.0804","64.7","214.32","208","60.0","12"
"04/13/12 08:26:31","52.0844","40.2","213.72","149","60.03","12"
"04/13/12 08:31:31","52.0881","51.2","215.0","106","60.0","12"
"04/13/12 08:36:31","52.0923","61.1","214.87","314","60.0","12"
"04/13/12 08:41:32","52.0975","77.7","215.48","383","60.03","13"
"04/13/12 08:46:31","52.1042","84.6","215.06","412","60.0","13"
"04/13/12 08:51:31","52.1111","92.8","215.13","449","60.0","13"
"04/13/12 08:56:32","52.1185","100.0","216.23","480","60.03","14"
"04/13/12 09:01:31","52.1264","100.9","216.03","482","60.0","15"
"04/13/12 09:06:31","52.1341","93.7","215.34","453","60.0","15"
"04/13/12 09:11:32","52.1414","95.1","214.93","458","60.03","15"
"04/13/12 09:16:31","52.1485","84.6","215.48","413","60.03","16"
"04/13/12 09:21:32","52.1544","72.9","215.18","359","60.03","16"
"04/13/12 09:26:32","52.161","94.7","215.42","458","60.03","16"
"04/13/12 09:31:32","52.1691","113.4","216.34","533","60.0","17"
"04/13/12 09:36:33","52.1775","97.9","216.42","469","60.0","17"
"04/13/12 09:41:33","52.1854","102.3","216.94","485","60.03","17"
"04/13/12 09:46:31","52.1939","115.8","216.56","546","60.03","18"
"04/13/12 09:51:31","52.2039","129.8","216.26","606","60.03","19"
"04/13/12 09:56:32","52.2141","137.7","216.91","638","60.07","19"
"04/13/12 10:01:32","52.2254","147.5","217.3","675","60.0","20"
"04/13/12 10:06:31","52.2366","148.1","216.96","679","60.03","20"
"04/13/12 10:11:32","52.2479","129.7","216.87","604","60.0","21"
"04/13/12 10:16:32","52.2587","114.9","216.13","542","60.03","21"
"04/13/12 10:21:32","52.2682","141.7","216.73","652","60.0","21"
"04/13/12 10:26:33","52.2794","149.3","217.13","683","60.0","22"
"04/13/12 10:31:32","52.2901","125.1","216.61","582","60.0","22"
"04/13/12 10:36:32","52.3004","161.7","217.41","738","60.03","22"
"04/13/12 10:41:31","52.311","137.9","216.86","639","60.03","23"
"04/13/12 10:46:32","52.3224","128.4","216.56","598","60.03","23"
"04/13/12 10:51:33","52.3323","121.5","216.65","569","60.03","23"
"04/13/12 10:56:33","52.341","115.6","216.68","542","60.0","22"
"04/13/12 11:01:31","52.3501","110.8","216.56","519","60.0","23"
"04/13/12 11:06:32","52.3582","101.8","216.29","481","60.03","23"
"04/13/12 11:11:32","52.3675","140.2","217.41","649","60.03","23"
"04/13/12 11:16:32","52.3775","132.4","217.22","612","60.03","23"
"04/13/12 11:21:32","52.3894","177.7","218.23","804","60.07","24"
"04/13/12 11:26:32","52.4023","155.3","217.92","708","60.07","25"
"04/13/12 11:31:31","52.4145","176.3","217.57","796","60.03","25"
"04/13/12 11:36:32","52.4282","174.6","217.86","791","60.0","26"
"04/13/12 11:41:33","52.4418","175.8","218.28","794","60.03","27"
"04/13/12 11:46:32","52.4552","169.9","218.16","771","60.0","28"
"04/13/12 11:51:32","52.4682","167.1","218.0","760","60.0","28"
"04/13/12 11:56:33","52.4812","169.0","217.4","768","60.0","28"
"04/13/12 12:01:32","52.4947","178.6","216.99","812","60.0","29"
"04/13/12 12:06:33","52.5085","172.2","217.38","779","60.03","29"
"04/13/12 12:11:32","52.5223","176.3","217.66","800","60.03","30"
"04/13/12 12:16:32","52.5355","169.6","216.6","773","60.03","30"
"04/13/12 12:21:31","52.5481","155.9","216.39","713","60.0","30"
"04/13/12 12:26:31","52.5615","175.5","217.91","795","60.03","30"
"04/13/12 12:31:32","52.5747","168.5","216.89","767","60.0","30"
"04/13/12 12:36:33","52.5884","178.6","217.04","810","60.03","30"
"04/13/12 12:41:32","52.6022","173.9","217.91","788","60.03","30"
"04/13/12 12:46:31","52.6154","169.3","217.57","771","60.03","30"
"04/13/12 12:51:31","52.6285","172.3","217.76","779","60.03","30"
"04/13/12 12:56:33","52.6416","155.0","217.47","710","60.03","31"
"04/13/12 13:01:32","52.6547","135.1","216.91","627","60.03","30"
"04/13/12 13:06:31","52.6673","169.8","217.91","769","60.0","30"
"04/13/12 13:11:32","52.6808","172.2","218.57","777","60.03","30"
"04/13/12 13:16:33","52.6937","160.6","218.24","733","60.03","30"
"04/13/12 13:21:31","52.7061","168.5","218.52","761","60.03","30"
"04/13/12 13:26:33","52.7191","170.0","218.59","765","60.0","30"
"04/13/12 13:31:32","52.7322","170.3","217.99","773","60.03","29"
"04/13/12 13:36:32","52.7456","172.9","218.01","778","60.0","29"
"04/13/12 13:41:32","52.7589","166.3","217.32","761","60.03","29"
"04/13/12 13:46:32","52.7708","151.9","216.52","692","60.03","28"
"04/13/12 13:51:32","52.7827","161.8","217.45","736","60.03","27"
"04/13/12 13:56:33","52.7941","144.0","217.3","663","60.03","27"
"04/13/12 14:01:31","52.8058","165.5","217.59","759","60.03","26"
"04/13/12 14:06:32","52.8191","162.3","217.72","735","60.0","26"
"04/13/12 14:11:32","52.8308","144.3","217.23","666","60.0","26"
"04/13/12 14:16:32","52.8425","135.7","217.57","627","60.03","25"
"04/13/12 14:21:32","52.853","132.2","217.56","615","60.03","25"
"04/13/12 14:26:31","52.8646","146.0","218.18","666","60.03","25"
"04/13/12 14:31:32","52.8772","166.3","218.4","749","60.03","25"
"04/13/12 14:36:33","52.8899","160.4","217.74","730","60.0","25"
"04/13/12 14:41:32","52.9022","154.6","217.62","708","60.0","25"
"04/13/12 14:46:33","52.9141","153.1","217.29","705","60.03","25"
"04/13/12 14:51:33","52.9259","150.9","217.84","688","60.0","26"
"04/13/12 14:56:32","52.9374","145.5","217.71","670","60.0","26"
"04/13/12 15:01:33","52.9488","144.2","217.1","663","60.03","25"
"04/13/12 15:06:32","52.9598","142.7","217.16","657","60.03","25"
"04/13/12 15:11:33","52.971","142.6","217.38","654","60.03","25"
"04/13/12 15:16:33","52.982","140.2","216.62","648","60.0","25"
"04/13/12 15:21:33","52.9929","138.2","217.21","637","60.0","25"
"04/13/12 15:26:31","53.0034","135.9","217.02","630","60.03","24"
"04/13/12 15:31:31","53.0139","130.0","216.75","604","60.03","24"
"04/13/12 15:36:31","53.0235","97.5","216.61","470","60.03","24"
"04/13/12 15:41:32","53.0321","116.0","216.6","545","60.0","24"
"04/13/12 15:46:31","53.0399","85.9","215.74","417","60.03","24"
"04/13/12 15:51:32","53.0463","72.1","215.39","360","60.03","23"
"04/13/12 15:56:32","53.052","82.3","216.13","403","60.0","22"
"04/13/12 16:01:31","53.0575","79.2","215.45","389","60.0","22"
"04/13/12 16:06:33","53.0645","101.9","215.76","485","60.03","22"
"04/13/12 16:11:33","53.0714","70.5","215.57","351","60.0","22"
"04/13/12 16:16:32","53.0755","84.4","215.77","414","60.03","21"
"04/13/12 16:21:31","53.0816","67.0","215.78","338","60.0","20"
"04/13/12 16:26:33","53.0858","51.0","215.01","89","60.03","20"
"04/13/12 16:31:31","53.0909","83.0","216.15","403","60.0","19"
"04/13/12 16:36:31","53.0972","77.8","215.51","383","60.03","19"
"04/13/12 16:41:32","53.1024","52.3","214.69","227","60.03","19"
"04/13/12 16:46:32","53.1061","49.5","214.78","237","60.0","19"
"04/13/12 16:51:32","53.1091","38.0","215.2","256","60.03","18"
"04/13/12 16:56:31","53.1117","25.1","215.17","104","60.03","18"
"04/13/12 17:01:31","53.1139","22.2","213.88","216","60.03","17"
"04/13/12 17:06:31","53.1159","28.3","213.8","73","60.03","17"
"04/13/12 17:11:32","53.1179","32.2","214.79","76","60.03","17"
"04/13/12 17:16:32","53.1197","19.2","215.0","258","60.0","16"
"04/13/12 17:21:32","53.1214","14.6","214.29","151","60.03","16"
"04/13/12 17:26:33","53.1229","26.3","214.86","31","60.07","15"
"04/13/12 17:31:32","53.1243","12.1","213.72","75","60.03","15"
"04/13/12 17:36:32","53.1255","12.0","214.06","7","60.03","15"
"04/13/12 17:41:33","53.1267","14.2","213.67","9","60.03","15"
"04/13/12 17:46:32","53.1276","10.9","213.74","5","60.0","14"
"04/13/12 17:51:33","53.1284","14.1","214.02","236","60.03","14"
"04/13/12 17:56:33","53.1291","15.1","214.32","4","60.03","14"
"04/13/12 18:01:32","53.1298","14.4","214.12","16","60.03","13"
"04/13/12 18:06:32","53.1303","0.0","213.82","0","60.03","13"
"04/13/12 18:11:32","53.1307","13.8","214.09","0","60.07","13"
"04/13/12 18:16:31","53.131","0.0","214.71","0","60.07","13"
"04/13/12 18:21:33","53.1312","0.0","214.2","0","60.0","13"
"04/14/12 07:41:33","53.1324","11.9","214.26","66","60.0","11"
"04/14/12 07:46:32","53.1331","15.4","214.04","1","60.0","11"
"04/14/12 07:51:32","53.1342","15.1","214.05","82","60.0","11"
"04/14/12 07:56:33","53.1353","23.0","213.33","44","60.0","12"
"04/14/12 08:01:34","53.1369","21.8","212.95","37","60.03","12"
"04/14/12 08:06:32","53.1388","25.6","214.23","16","60.0","13"
"04/14/12 08:11:32","53.1411","29.2","214.34","233","60.03","13"
"04/14/12 08:16:32","53.1445","37.7","214.22","99","60.03","14"
"04/14/12 08:21:32","53.1478","38.6","213.43","125","59.96","15"
"04/14/12 08:26:34","53.1527","78.7","214.61","391","60.03","15"
"04/14/12 08:31:32","53.1589","86.1","214.47","421","60.03","16"
"04/14/12 08:36:32","53.1656","73.1","214.2","364","60.0","17"
"04/14/12 08:41:33","53.1715","75.3","214.3","376","60.03","18"
"04/14/12 08:46:33","53.179","104.9","214.9","501","60.03","18"
"04/14/12 08:51:32","53.186","42.7","214.16","97","60.03","19"
"04/14/12 08:56:32","53.1883","29.5","213.45","49","60.03","19"
"04/14/12 09:01:33","53.1897","13.2","212.69","23","60.03","18"
"04/14/12 09:06:33","53.1905","0.0","212.39","11","60.0","18"
"04/14/12 09:11:33","53.1914","13.9","212.85","21","60.0","18"
"04/14/12 09:16:32","53.1926","14.3","213.57","8","60.03","18"
"04/14/12 09:21:33","53.1941","10.8","213.95","121","60.03","18"
"04/14/12 09:26:33","53.1962","38.1","214.49","183","60.0","18"
"04/14/12 09:31:33","53.1989","27.8","214.39","67","60.03","18"
"04/14/12 09:36:32","53.2016","35.0","213.64","241","60.03","18"
"04/14/12 09:41:33","53.2043","19.8","212.92","16","60.03","18"
"04/14/12 09:46:32","53.2064","25.5","213.71","230","60.0","18"
"04/14/12 09:51:32","53.2089","31.0","213.89","217","60.03","18"
"04/14/12 09:56:33","53.2122","72.0","214.46","107","60.03","18"
"04/14/12 10:01:33","53.2185","151.8","216.2","691","60.0","19"
"04/14/12 10:06:33","53.2252","62.4","214.67","320","60.0","19"
"04/14/12 10:11:32","53.2316","38.4","213.91","110","60.0","19"
"04/14/12 10:16:32","53.2414","168.3","217.07","767","60.03","21"
"04/14/12 10:21:32","53.2523","167.9","218.13","762","60.0","22"
"04/14/12 10:26:33","53.264","38.4","214.91","203","60.03","23"
"04/14/12 10:31:32","53.2757","161.9","217.28","739","60.0","23"
"04/14/12 10:36:32","53.2871","165.3","217.81","753","60.03","24"
"04/14/12 10:41:33","53.2994","69.5","215.59","338","60.0","25"
"04/14/12 10:46:32","53.3104","164.9","217.4","749","60.03","25"
"04/14/12 10:51:32","53.3227","29.6","213.15","151","60.03","25"
"04/14/12 10:56:33","53.3354","169.0","217.39","763","60.0","25"
"04/14/12 11:01:32","53.3479","167.1","217.04","756","60.0","25"
"04/14/12 11:06:33","53.3608","167.6","217.73","760","60.03","25"
"04/14/12 11:11:34","53.3739","167.2","217.65","761","60.03","25"
"04/14/12 11:16:32","53.3869","169.6","217.58","766","60.03","25"
"04/14/12 11:21:33","53.4001","169.5","217.31","772","60.0","25"
"04/14/12 11:26:32","53.4133","169.6","217.71","766","60.03","25"
"04/14/12 11:31:32","53.4266","169.9","217.94","773","60.03","26"
"04/14/12 11:36:33","53.4399","170.9","217.0","783","60.03","26"
"04/14/12 11:41:32","53.4533","172.9","217.49","784","60.03","26"
"04/14/12 11:46:33","53.4667","173.3","217.49","786","60.03","26"
"04/14/12 11:51:33","53.4803","173.8","217.64","788","60.0","26"
"04/14/12 11:56:32","53.4937","174.3","217.58","791","60.0","26"
"04/14/12 12:01:32","53.5073","173.3","217.42","784","60.03","27"
"04/14/12 12:06:32","53.5208","175.7","218.13","793","60.03","27"
"04/14/12 12:11:32","53.5345","174.3","217.72","789","60.0","27"
"04/14/12 12:16:33","53.548","172.4","217.05","785","60.0","28"
"04/14/12 12:21:34","53.5616","175.2","217.85","794","60.0","27"
"04/14/12 12:26:33","53.5753","175.2","218.06","789","60.0","27"
"04/14/12 12:31:32","53.5889","175.8","217.75","796","60.03","27"
"04/14/12 12:36:32","53.6026","175.7","218.03","793","60.0","27"
"04/14/12 12:41:33","53.6162","174.1","217.84","789","60.03","27"
"04/14/12 12:46:33","53.6298","173.8","217.23","791","59.96","28"
"04/14/12 12:51:32","53.6434","174.4","217.46","788","60.03","28"
"04/14/12 12:56:34","53.657","175.0","217.83","793","60.03","27"
"04/14/12 13:01:33","53.6706","174.6","217.68","791","60.07","27"
"04/14/12 13:06:32","53.6841","172.7","217.52","786","60.0","28"
"04/14/12 13:11:32","53.6976","172.5","217.49","785","60.03","28"
"04/14/12 13:16:32","53.711","172.3","217.6","785","60.03","27"
"04/14/12 13:21:33","53.7245","171.6","217.62","782","59.96","28"
"04/14/12 13:26:34","53.7378","170.0","217.85","775","60.03","28"
"04/14/12 13:31:34","53.7511","169.6","216.98","775","60.03","28"
"04/14/12 13:36:33","53.7643","169.0","217.34","769","60.03","27"
"04/14/12 13:41:34","53.7775","169.1","217.79","767","60.03","27"
"04/14/12 13:46:33","53.7906","167.4","218.0","761","60.03","27"
"04/14/12 13:51:33","53.8036","166.6","217.48","755","60.0","27"
"04/14/12 13:56:33","53.8165","165.9","218.01","752","60.03","26"
"04/14/12 14:01:32","53.8292","163.4","217.88","743","59.96","27"
"04/14/12 14:06:33","53.8419","161.8","217.84","735","60.03","27"
"04/14/12 14:11:33","53.8546","160.4","217.38","733","60.0","26"
"04/14/12 14:16:33","53.867","158.3","217.76","721","60.03","27"
"04/14/12 14:21:33","53.8794","157.6","216.91","721","60.03","26"
"04/14/12 14:26:32","53.8915","156.0","217.12","710","60.0","26"
"04/14/12 14:31:32","53.9035","153.4","217.5","695","60.03","26"
"04/14/12 14:36:32","53.9153","151.7","217.02","693","60.0","26"
"04/14/12 14:41:33","53.9271","149.5","217.09","686","60.03","26"
"04/14/12 14:46:32","53.9386","147.3","216.64","676","60.0","26"
"04/14/12 14:51:33","53.9501","145.7","216.74","671","60.03","26"
"04/14/12 14:56:33","53.9614","143.9","217.02","660","60.0","26"
"04/14/12 15:01:34","53.9725","141.8","217.1","651","60.03","25"
"04/14/12 15:06:33","53.9834","138.1","216.72","642","60.03","26"
"04/14/12 15:11:34","53.9941","136.5","217.26","630","60.07","26"
"04/14/12 15:16:33","54.0046","133.8","217.37","620","60.03","26"
"04/14/12 15:21:32","54.0149","130.8","216.81","604","60.03","25"
"04/14/12 15:26:33","54.0251","129.1","217.14","599","60.03","25"
"04/14/12 15:31:33","54.035","125.7","216.52","588","60.0","25"
"04/14/12 15:36:33","54.0447","122.7","216.85","571","60.0","25"
"04/14/12 15:41:34","54.0542","119.3","216.41","561","60.03","25"
"04/14/12 15:46:32","54.0633","116.8","217.11","547","60.0","24"
"04/14/12 15:51:33","54.0724","113.4","216.11","537","60.03","24"
"04/14/12 15:56:33","54.0811","109.6","216.47","517","60.03","24"
"04/14/12 16:01:33","54.0895","106.7","216.61","503","60.0","25"
"04/14/12 16:06:32","54.0976","103.5","216.64","492","60.03","25"
"04/14/12 16:11:32","54.1056","100.5","215.86","477","60.03","24"
"04/14/12 16:16:33","54.1133","97.0","215.78","467","60.03","24"
"04/14/12 16:21:32","54.1207","94.0","215.28","452","60.0","24"
"04/14/12 16:26:32","54.1278","89.9","216.35","437","60.03","24"
