"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/14/12 16:31:33","54.1348","86.7","215.44","421","60.03","23"
"04/14/12 16:36:33","54.1413","82.9","215.58","406","60.0","23"
"04/14/12 16:41:32","54.1476","78.9","215.2","389","60.03","23"
"04/14/12 16:46:33","54.1537","75.4","214.88","373","60.03","23"
"04/14/12 16:51:34","54.1594","71.6","214.26","358","60.0","22"
"04/14/12 16:56:32","54.1647","67.4","214.71","337","60.03","22"
"04/14/12 17:01:32","54.1698","63.3","214.66","322","60.03","22"
"04/14/12 17:06:33","54.1745","49.0","214.59","351","60.03","22"
"04/14/12 17:11:34","54.1786","47.0","214.67","376","60.03","22"
"04/14/12 17:16:32","54.1827","61.7","214.87","335","60.0","22"
"04/14/12 17:21:32","54.1865","41.2","214.56","115","60.03","22"
"04/14/12 17:26:33","54.19","36.7","214.13","313","60.0","22"
"04/14/12 17:31:34","54.1932","43.6","214.09","159","60.03","21"
"04/14/12 17:36:33","54.196","31.9","214.03","91","60.03","21"
"04/14/12 17:41:33","54.1986","35.2","214.61","66","60.03","20"
"04/14/12 17:46:34","54.2008","22.0","213.98","275","60.03","20"
"04/14/12 17:51:32","54.2028","27.8","214.21","22","60.03","20"
"04/14/12 17:56:32","54.2045","16.6","213.65","42","60.07","20"
"04/14/12 18:01:33","54.206","12.7","213.77","9","60.07","20"
"04/14/12 18:06:33","54.2071","10.3","213.33","198","60.0","20"
"04/14/12 18:11:33","54.2081","10.5","213.52","98","60.0","19"
"04/14/12 18:16:33","54.2088","0.0","214.03","0","60.0","19"
"04/14/12 18:21:33","54.2094","12.1","213.44","1","60.03","19"
"04/14/12 18:26:32","54.2098","14.8","213.22","7","60.0","19"
"04/14/12 18:31:32","54.2101","0.0","213.94","0","60.03","19"
"04/14/12 18:36:33","54.2102","0.0","214.25","0","60.03","18"
"04/15/12 07:46:38","54.2108","0.0","213.06","121","60.03","11"
"04/15/12 07:51:34","54.2112","0.0","213.12","0","60.03","11"
"04/15/12 07:56:33","54.2116","0.0","213.18","0","60.0","11"
"04/15/12 08:01:34","54.212","14.8","213.23","10","60.03","12"
"04/15/12 08:06:33","54.2126","13.2","213.57","1","60.03","12"
"04/15/12 08:11:34","54.2132","11.6","212.63","12","60.03","12"
"04/15/12 08:16:34","54.2141","11.7","212.54","16","60.0","12"
"04/15/12 08:21:34","54.215","15.4","212.43","36","60.03","13"
"04/15/12 08:26:33","54.216","11.3","213.28","50","60.03","13"
"04/15/12 08:31:34","54.2173","14.0","213.67","139","60.03","13"
"04/15/12 08:36:33","54.2188","22.5","213.78","22","60.0","13"
"04/15/12 08:41:33","54.2208","29.0","213.69","118","60.03","13"
"04/15/12 08:46:34","54.2233","28.6","213.72","116","60.03","14"
"04/15/12 08:51:33","54.2255","20.6","213.54","247","60.03","14"
"04/15/12 08:56:34","54.2277","27.3","213.61","83","60.03","15"
"04/15/12 09:01:32","54.2298","32.4","214.17","68","60.03","15"
"04/15/12 09:06:33","54.2315","22.4","214.0","49","60.03","15"
"04/15/12 09:11:33","54.2332","20.4","214.29","319","60.03","15"
"04/15/12 09:16:34","54.2354","34.8","213.65","89","60.03","15"
"04/15/12 09:21:34","54.2375","26.2","213.4","80","60.03","15"
"04/15/12 09:26:33","54.2393","17.4","213.09","216","60.03","15"
"04/15/12 09:31:33","54.241","31.9","213.39","76","60.0","15"
"04/15/12 09:36:34","54.2431","34.0","213.66","85","60.0","15"
"04/15/12 09:41:32","54.2457","31.5","214.93","185","60.03","15"
"04/15/12 09:46:32","54.25","71.6","215.41","355","60.0","15"
"04/15/12 09:51:34","54.2544","65.4","215.57","330","60.03","15"
"04/15/12 09:56:34","54.261","90.2","216.35","433","60.03","17"
"04/15/12 10:01:33","54.2662","59.8","215.22","349","60.03","17"
"04/15/12 10:06:34","54.2709","83.2","215.47","404","60.0","17"
"04/15/12 10:11:33","54.2757","41.3","214.09","285","60.03","17"
"04/15/12 10:16:33","54.2788","29.4","214.14","115","60.03","17"
"04/15/12 10:21:33","54.2805","20.9","214.35","195","60.0","17"
"04/15/12 10:26:33","54.2818","15.7","214.28","127","60.03","17"
"04/15/12 10:31:34","54.2828","12.8","213.83","1","60.03","16"
"04/15/12 10:36:33","54.2838","14.4","214.34","166","60.03","16"
"04/15/12 10:41:33","54.2849","31.0","213.75","104","60.03","15"
"04/15/12 10:46:33","54.2867","30.9","214.44","28","60.0","15"
"04/15/12 10:51:33","54.2888","27.6","213.99","208","60.0","15"
"04/15/12 10:56:34","54.2913","34.5","214.1","94","60.03","15"
"04/15/12 11:01:33","54.2937","35.5","215.22","131","60.0","15"
"04/15/12 11:06:34","54.2957","33.6","214.2","322","60.0","15"
"04/15/12 11:11:33","54.2975","23.4","213.83","247","60.03","15"
"04/15/12 11:16:34","54.2995","20.0","214.64","155","60.0","15"
"04/15/12 11:21:33","54.3017","22.9","214.4","15","60.0","15"
"04/15/12 11:26:33","54.304","27.3","214.45","190","60.03","15"
"04/15/12 11:31:33","54.306","23.3","214.09","111","60.0","15"
"04/15/12 11:36:33","54.3078","14.0","214.73","247","60.0","15"
"04/15/12 11:41:34","54.3095","13.6","213.99","16","60.03","15"
"04/15/12 11:46:34","54.3114","18.8","214.8","171","60.0","15"
"04/15/12 11:51:33","54.3135","26.6","214.64","198","60.0","15"
"04/15/12 11:56:33","54.3158","29.9","213.91","144","60.03","15"
"04/15/12 12:01:33","54.3174","17.4","213.83","45","60.03","15"
"04/15/12 12:06:33","54.3186","16.5","213.62","191","60.03","14"
"04/15/12 12:11:32","54.3198","13.4","214.24","16","60.03","14"
"04/15/12 12:16:33","54.3217","16.9","214.03","81","60.0","14"
"04/15/12 12:21:33","54.3241","31.2","214.52","142","60.03","14"
"04/15/12 12:26:34","54.3267","30.9","214.5","103","60.0","15"
"04/15/12 12:31:33","54.3285","29.1","213.88","260","60.03","15"
"04/15/12 12:36:33","54.3304","27.9","213.66","36","60.03","15"
"04/15/12 12:41:34","54.3318","14.9","213.3","23","60.0","15"
"04/15/12 12:46:34","54.3335","21.7","214.34","61","60.03","14"
"04/15/12 12:51:33","54.3356","21.9","213.93","291","60.03","14"
"04/15/12 12:56:33","54.3382","43.1","214.21","336","60.03","14"
"04/15/12 13:01:33","54.3412","36.9","213.7","166","60.0","14"
"04/15/12 13:06:33","54.3432","25.8","213.84","88","60.03","14"
"04/15/12 13:11:34","54.3465","55.8","214.43","359","60.0","13"
"04/15/12 13:16:34","54.3501","34.1","214.15","87","60.0","13"
"04/15/12 13:21:34","54.3537","48.4","215.15","307","60.03","14"
"04/15/12 13:26:33","54.3567","46.0","214.33","346","60.03","14"
"04/15/12 13:31:34","54.3596","46.9","214.62","94","60.07","13"
"04/15/12 13:36:34","54.363","48.5","214.28","224","60.03","13"
"04/15/12 13:41:33","54.3661","27.2","215.02","167","60.03","13"
"04/15/12 13:46:34","54.3679","10.6","214.18","132","60.03","13"
"04/15/12 13:51:34","54.3693","22.7","213.89","132","60.07","13"
"04/15/12 13:56:33","54.3705","11.8","213.75","266","60.0","12"
"04/15/12 14:01:34","54.3715","10.1","212.73","257","60.03","12"
"04/15/12 14:06:34","54.3728","11.3","213.11","25","60.07","12"
"04/15/12 14:11:33","54.3737","22.6","213.55","234","60.0","12"
"04/15/12 14:16:34","54.3748","15.4","213.44","17","60.03","12"
"04/15/12 14:21:33","54.376","15.0","212.95","4","60.0","11"
"04/15/12 14:26:34","54.3766","0.0","213.15","0","60.0","11"
"04/15/12 14:31:34","54.377","0.0","213.1","0","60.0","11"
"04/15/12 14:36:33","54.3771","0.0","213.96","0","60.03","11"
"04/15/12 15:16:36","54.3779","10.6","213.25","1","60.03","9"
"04/15/12 15:21:38","54.3783","0.0","212.86","0","60.0","10"
"04/15/12 15:46:36","54.3783","0.0","213.39","0","60.07","9"
"04/16/12 06:56:37","54.3783","0.0","214.03","0","60.03","4"
"04/16/12 08:21:35","54.3788","0.0","213.93","0","60.0","4"
"04/16/12 08:26:33","54.3791","0.0","213.23","0","60.0","4"
"04/16/12 08:31:34","54.3793","0.0","213.85","0","60.0","4"
"04/16/12 08:36:34","54.3798","13.9","213.89","0","60.03","4"
"04/16/12 08:41:35","54.3803","13.9","213.52","5","60.0","4"
"04/16/12 09:31:35","54.381","13.0","214.11","7","60.0","2"
"04/16/12 09:36:35","54.3815","13.0","213.68","0","60.03","2"
"04/16/12 09:41:34","54.3822","0.0","213.86","0","60.03","2"
"04/16/12 09:46:34","54.383","12.4","213.68","19","60.03","2"
"04/16/12 09:51:33","54.3837","11.3","213.91","68","60.03","2"
"04/16/12 09:56:34","54.3844","13.0","213.65","2","60.0","2"
"04/16/12 10:01:35","54.3852","4.7","213.74","165","60.0","2"
"04/16/12 10:06:35","54.3858","11.1","214.39","39","60.03","2"
"04/16/12 10:11:33","54.3865","13.6","214.09","20","60.03","2"
"04/16/12 10:16:35","54.3872","14.2","215.66","0","60.0","1"
"04/16/12 10:21:34","54.388","14.3","214.22","81","60.0","1"
"04/16/12 10:26:33","54.3888","15.7","214.23","5","60.03","1"
"04/16/12 10:31:34","54.3901","27.8","214.31","41","60.0","1"
"04/16/12 10:36:35","54.3916","11.0","214.54","275","60.03","1"
"04/16/12 10:41:34","54.393","23.8","215.33","284","60.0","1"
"04/16/12 10:46:34","54.3943","14.8","214.82","3","60.03","1"
"04/16/12 10:51:34","54.3954","11.5","215.01","23","60.03","1"
"04/16/12 10:56:33","54.3964","11.3","215.53","94","60.0","1"
"04/16/12 11:01:34","54.3976","12.6","213.48","1","60.0","1"
"04/16/12 11:06:34","54.3986","15.6","213.15","3","60.0","1"
"04/16/12 11:11:34","54.3999","25.7","213.59","153","60.03","1"
"04/16/12 11:16:33","54.4013","29.2","213.63","68","60.0","1"
"04/16/12 11:21:34","54.4028","22.0","213.78","37","60.0","1"
"04/16/12 11:26:35","54.4042","13.4","213.83","25","60.03","1"
"04/16/12 11:31:35","54.4055","16.6","213.31","49","60.0","1"
"04/16/12 11:36:33","54.4069","14.5","212.99","32","60.0","1"
"04/16/12 11:41:34","54.4086","22.3","213.5","49","60.0","1"
"04/16/12 11:46:35","54.4102","32.7","212.4","68","60.0","1"
"04/16/12 11:51:33","54.4117","11.4","211.91","18","60.03","1"
"04/16/12 11:56:35","54.413","24.5","212.77","64","60.03","0"
"04/16/12 12:01:34","54.4144","18.6","212.79","137","60.03","0"
"04/16/12 12:06:34","54.4156","14.0","212.78","5","60.03","0"
"04/16/12 12:11:34","54.4167","14.9","212.94","10","60.0","0"
"04/16/12 12:16:35","54.4177","11.1","213.31","8","60.0","0"
"04/16/12 12:21:35","54.4188","13.6","212.64","141","60.0","0"
"04/16/12 12:26:34","54.42","17.6","213.4","30","60.03","0"
"04/16/12 12:31:34","54.4218","29.9","212.76","175","60.03","0"
"04/16/12 12:36:34","54.4238","25.8","212.38","160","60.0","0"
"04/16/12 12:41:34","54.4265","32.8","213.7","85","60.0","1"
"04/16/12 12:46:34","54.4296","41.2","213.67","231","60.0","1"
"04/16/12 12:51:34","54.4334","49.7","214.15","404","60.0","1"
"04/16/12 12:56:35","54.4371","59.2","214.59","328","60.03","2"
"04/16/12 13:01:34","54.4414","53.2","214.29","368","60.03","2"
"04/16/12 13:06:34","54.4452","64.9","214.52","325","60.03","2"
"04/16/12 13:11:35","54.4502","45.3","214.06","146","60.03","2"
"04/16/12 13:16:33","54.4554","68.8","213.99","346","60.03","3"
"04/16/12 13:21:35","54.4607","47.8","215.22","349","60.03","3"
"04/16/12 13:26:34","54.4653","75.9","214.92","374","60.03","3"
"04/16/12 13:31:35","54.4707","63.3","215.16","324","60.03","3"
"04/16/12 13:36:33","54.4748","40.8","215.03","192","60.0","3"
"04/16/12 13:41:33","54.4785","28.7","214.11","224","60.03","3"
"04/16/12 13:46:34","54.4805","38.9","213.75","133","60.0","2"
"04/16/12 13:51:35","54.4831","44.6","213.88","144","60.03","2"
"04/16/12 13:56:35","54.485","0.0","214.28","0","60.07","1"
"04/16/12 14:01:34","54.486","46.3","214.7","227","60.03","2"
"04/16/12 14:06:35","54.489","36.6","214.79","104","60.03","2"
"04/16/12 14:11:35","54.4929","47.5","214.4","230","60.03","3"
"04/16/12 14:16:33","54.4979","76.4","214.81","376","60.0","3"
"04/16/12 14:21:34","54.5029","47.5","214.47","135","60.03","3"
"04/16/12 14:26:33","54.5083","74.2","214.59","372","60.03","3"
"04/16/12 14:31:33","54.5125","29.0","214.24","188","60.0","3"
"04/16/12 14:36:34","54.5146","30.1","213.69","269","60.03","3"
"04/16/12 14:41:35","54.5164","31.0","213.55","259","60.03","2"
"04/16/12 14:46:34","54.5194","52.4","213.86","255","60.03","2"
"04/16/12 14:51:35","54.5238","68.6","215.28","346","60.03","3"
"04/16/12 14:56:33","54.5284","45.9","214.49","154","60.03","3"
"04/16/12 15:01:34","54.5316","44.4","214.62","271","60.03","3"
"04/16/12 15:06:34","54.535","47.6","212.73","378","60.03","3"
"04/16/12 15:11:35","54.5392","44.9","212.51","162","60.0","3"
"04/16/12 15:16:34","54.542","38.6","213.2","163","60.0","3"
"04/16/12 15:21:35","54.5453","45.3","214.26","211","60.03","3"
"04/16/12 15:26:35","54.5487","50.3","214.05","197","60.03","3"
"04/16/12 15:31:34","54.5517","36.6","214.21","265","60.0","3"
"04/16/12 15:36:33","54.5537","36.2","213.9","235","60.0","2"
"04/16/12 15:41:34","54.5565","35.4","213.99","211","59.96","2"
"04/16/12 15:46:34","54.5594","43.1","213.01","85","60.0","2"
"04/16/12 15:51:35","54.5628","39.8","213.4","151","60.03","2"
"04/16/12 15:56:35","54.566","45.4","213.62","336","60.03","2"
"04/16/12 16:01:34","54.5686","26.3","213.59","135","60.03","2"
"04/16/12 16:06:33","54.5709","25.8","213.07","27","60.03","2"
"04/16/12 16:11:34","54.5724","23.2","212.62","104","60.03","1"
"04/16/12 16:16:35","54.5736","16.0","213.19","3","60.03","1"
"04/16/12 16:21:34","54.5752","25.6","212.88","17","60.03","1"
"04/16/12 16:26:34","54.5773","44.8","212.94","285","60.0","1"
"04/16/12 16:31:33","54.5804","28.4","212.92","237","60.03","1"
"04/16/12 16:36:34","54.5836","36.3","213.28","282","60.0","2"
"04/16/12 16:41:35","54.586","27.4","213.33","67","60.0","1"
"04/16/12 16:46:33","54.5878","32.5","212.03","34","60.03","1"
"04/16/12 16:51:34","54.5899","25.0","211.91","191","60.0","1"
"04/16/12 16:56:34","54.5916","10.9","213.45","159","60.03","1"
"04/16/12 17:01:34","54.5933","17.7","213.6","27","60.03","1"
"04/16/12 17:06:34","54.5949","32.1","213.45","114","60.07","1"
"04/16/12 17:11:34","54.5965","13.3","212.64","8","60.03","1"
"04/16/12 17:16:34","54.5976","16.7","213.1","2","60.03","1"
"04/16/12 17:21:34","54.5983","1.4","212.78","0","60.03","0"
"04/16/12 17:26:35","54.599","14.1","212.56","1","60.03","0"
"04/16/12 17:31:35","54.5994","0.0","212.54","0","60.03","0"
"04/16/12 17:36:35","54.6","0.0","212.15","98","60.03","0"
"04/16/12 17:41:34","54.6006","11.6","212.64","134","60.03","0"
"04/16/12 17:46:35","54.6011","0.0","212.32","245","60.0","-1"
"04/16/12 17:51:34","54.6018","0.0","212.23","0","60.03","-1"
"04/16/12 17:56:34","54.6023","0.0","212.27","0","60.07","-1"
"04/16/12 18:01:34","54.6028","0.0","212.29","0","60.07","-1"
"04/16/12 18:06:35","54.603","14.0","212.18","0","60.0","-1"
"04/17/12 10:48:28","54.7443","81.1","215.07","397","60.03","15"
"04/17/12 10:53:30","54.7503","73.9","215.03","367","60.0","15"
"04/17/12 10:58:28","54.7561","81.4","215.37","399","60.0","14"
"04/17/12 11:03:29","54.7637","196.6","217.54","874","60.03","15"
"04/17/12 11:08:27","54.7785","143.7","216.85","662","60.03","18"
"04/17/12 11:13:28","54.7871","109.9","216.3","520","60.03","18"
"04/17/12 11:18:29","54.7954","93.0","215.62","446","60.0","18"
"04/17/12 11:23:28","54.8037","125.5","216.96","588","60.03","18"
"04/17/12 11:28:28","54.8188","174.4","218.24","792","60.03","20"
"04/17/12 11:33:28","54.8285","190.5","216.71","862","60.03","20"
"04/17/12 11:38:29","54.8438","196.1","216.6","882","60.0","23"
"04/17/12 11:43:29","54.8591","197.0","215.92","893","60.03","23"
"04/17/12 11:48:29","54.867","79.6","214.05","389","60.0","22"
"04/17/12 11:53:28","54.8791","196.1","216.6","889","60.0","23"
"04/17/12 11:58:29","54.8931","196.5","216.17","895","60.03","23"
"04/17/12 12:08:27","54.9222","196.5","216.8","885","60.0","23"
"04/17/12 12:13:28","54.9375","193.0","217.37","872","60.03","24"
"04/17/12 12:18:29","54.9523","189.8","217.05","863","60.03","24"
"04/17/12 12:23:29","54.967","189.7","216.08","863","60.0","24"
"04/17/12 12:28:28","54.9807","184.8","217.28","829","60.03","24"
"04/17/12 12:33:27","54.9947","182.2","217.03","828","60.0","25"
"04/17/12 12:38:28","55.0091","189.6","217.27","857","60.0","25"
"04/17/12 12:43:28","55.0206","193.6","217.44","871","60.03","25"
"04/17/12 12:48:28","55.0347","182.0","216.98","817","60.03","25"
"04/17/12 12:53:28","55.049","181.9","216.81","825","60.0","25"
"04/17/12 12:58:28","55.0619","194.2","217.21","879","60.03","25"
"04/17/12 13:03:29","55.0755","178.1","217.18","807","60.03","25"
"04/17/12 13:08:29","55.0894","180.3","217.63","816","60.03","25"
"04/17/12 13:13:28","55.1033","177.4","217.26","805","60.03","25"
"04/17/12 13:18:27","55.117","172.9","217.74","779","60.03","25"
"04/17/12 13:23:28","55.1304","170.5","217.17","779","60.03","25"
"04/17/12 13:28:28","55.1437","172.8","216.51","784","60.0","25"
"04/17/12 13:33:27","55.1571","172.8","217.13","787","60.03","25"
"04/17/12 13:38:28","55.1695","179.0","216.86","816","60.03","25"
"04/17/12 13:43:28","55.1829","170.0","217.12","771","60.03","25"
"04/17/12 13:48:28","55.1961","170.0","217.17","774","60.03","24"
"04/17/12 13:53:27","55.2094","169.1","216.62","768","60.03","24"
"04/17/12 13:58:28","55.2226","172.1","218.45","779","60.0","25"
"04/17/12 14:03:28","55.2361","172.5","217.82","784","60.0","25"
"04/17/12 14:08:28","55.2495","168.6","217.79","767","60.0","26"
"04/17/12 14:13:29","55.262","60.9","215.07","312","60.03","26"
"04/17/12 14:18:28","55.2712","179.5","217.39","810","60.0","25"
"04/17/12 14:23:27","55.283","86.0","215.32","417","60.0","25"
"04/17/12 14:28:28","55.2913","194.0","218.04","872","60.03","24"
"04/17/12 14:33:29","55.3012","61.0","215.21","356","60.03","23"
"04/17/12 14:38:27","55.3072","93.4","215.93","449","60.0","22"
"04/17/12 14:43:28","55.3158","130.5","216.02","609","60.0","23"
"04/17/12 14:48:27","55.3222","131.9","216.44","612","60.0","22"
"04/17/12 14:53:28","55.3334","118.7","217.04","560","60.03","22"
"04/17/12 14:58:28","55.3425","153.8","216.12","707","60.0","21"
"04/17/12 15:03:29","55.3526","167.0","216.26","759","60.0","22"
"04/17/12 15:08:28","55.3626","160.0","216.27","732","60.0","22"
"04/17/12 15:13:28","55.375","153.0","216.56","699","60.0","23"
"04/17/12 15:18:27","55.3863","82.6","214.02","408","60.03","22"
"04/17/12 15:23:29","55.3953","42.4","214.6","203","60.03","22"
"04/17/12 15:28:29","55.4059","139.7","216.44","645","60.0","22"
"04/17/12 15:33:27","55.416","137.2","216.76","629","60.0","23"
"04/17/12 15:38:29","55.4242","142.8","216.22","661","60.03","21"
"04/17/12 15:43:28","55.4347","126.3","216.2","592","60.03","20"
"04/17/12 15:48:28","55.4446","123.2","215.76","580","60.0","19"
"04/17/12 15:53:28","55.4537","119.3","215.56","558","60.03","19"
"04/17/12 15:58:28","55.4628","116.3","215.89","543","60.03","18"
"04/17/12 16:03:27","55.4717","112.8","215.45","532","60.03","18"
"04/17/12 16:08:28","55.4804","109.8","215.46","520","60.03","17"
"04/17/12 16:13:28","55.4885","100.6","215.32","481","60.0","17"
"04/17/12 16:18:28","55.4966","107.1","215.9","505","60.03","17"
"04/17/12 16:23:29","55.5043","77.7","214.66","382","60.0","16"
"04/17/12 16:28:28","55.5113","102.3","215.57","493","60.03","15"
"04/17/12 16:33:27","55.5188","77.8","214.69","388","60.07","15"
"04/17/12 16:38:28","55.5257","87.5","215.36","426","60.03","15"
"04/17/12 16:43:27","55.5327","64.1","214.63","325","60.03","15"
"04/17/12 16:48:28","55.539","86.2","216.14","420","60.03","14"
"04/17/12 16:53:28","55.5448","66.3","215.29","334","60.0","14"
"04/17/12 16:58:27","55.5506","71.4","214.5","360","60.03","13"
"04/17/12 17:03:28","55.5555","61.2","214.82","357","60.03","13"
"04/17/12 17:08:27","55.5598","69.5","214.43","348","60.03","13"
"04/17/12 17:13:28","55.5651","61.5","215.08","307","60.03","13"
"04/17/12 17:18:27","55.5694","46.3","214.42","144","60.03","12"
"04/17/12 17:23:27","55.5733","57.2","214.52","184","60.0","12"
"04/17/12 17:28:28","55.5776","47.6","213.75","202","60.07","12"
"04/17/12 17:33:29","55.5812","48.6","214.54","331","60.0","11"
"04/17/12 17:38:28","55.5844","32.8","214.45","157","60.07","11"
"04/17/12 17:43:29","55.5872","30.9","214.59","151","60.03","11"
"04/17/12 17:48:28","55.5896","32.3","214.54","250","60.03","10"
"04/17/12 17:53:28","55.5917","36.9","213.5","264","60.03","10"
"04/17/12 17:58:28","55.5936","29.7","213.07","209","60.03","9"
"04/17/12 18:03:28","55.5951","13.9","213.32","16","60.03","9"
"04/17/12 18:08:29","55.5965","15.3","213.02","3","60.0","9"
"04/17/12 18:13:28","55.5975","12.3","213.15","6","60.0","9"
"04/17/12 18:18:28","55.5984","15.6","212.69","1","60.03","8"
"04/17/12 18:23:28","55.5991","6.4","213.01","164","60.03","8"
"04/17/12 18:28:29","55.5996","14.3","213.13","11","60.03","8"
"04/17/12 18:33:27","55.5999","0.0","212.79","0","60.03","7"
"04/17/12 18:38:28","55.6002","0.0","214.03","208","60.03","7"
"04/17/12 18:43:28","55.6004","0.0","213.44","0","60.0","6"
"04/17/12 18:48:28","55.6004","0.0","213.75","0","60.03","6"
"04/17/12 18:53:29","55.6004","0.0","213.73","0","60.03","5"
"04/18/12 10:13:28","55.6004","0.0","213.24","0","60.0","5"
"04/18/12 10:38:31","55.6008","0.0","214.13","0","60.03","6"
"04/18/12 10:43:30","55.6013","5.4","214.08","164","60.03","6"
"04/18/12 10:48:29","55.6019","21.4","214.58","228","60.03","6"
"04/18/12 10:53:28","55.6026","0.0","213.93","0","60.03","7"
"04/18/12 10:58:29","55.6032","11.6","213.9","0","60.0","7"
"04/18/12 11:03:28","55.6037","0.0","214.26","0","60.03","7"
"04/18/12 11:08:29","55.6044","12.0","214.36","0","60.03","7"
"04/18/12 11:13:29","55.6052","10.9","214.49","2","60.03","7"
"04/18/12 11:18:29","55.6062","7.2","214.22","160","60.03","8"
"04/18/12 11:23:28","55.607","11.1","214.16","0","60.03","8"
"04/18/12 11:28:29","55.6079","11.5","214.11","44","60.03","8"
"04/18/12 11:33:29","55.6089","17.5","212.64","3","60.0","8"
"04/18/12 11:38:29","55.6103","34.6","214.62","265","60.07","9"
"04/18/12 11:43:29","55.6132","37.9","213.7","104","60.0","9"
"04/18/12 11:48:30","55.6154","32.4","214.09","25","60.03","9"
"04/18/12 11:53:29","55.6174","13.9","214.73","233","60.03","9"
"04/18/12 11:58:29","55.6201","34.1","215.04","233","60.03","9"
"04/18/12 12:03:28","55.6222","14.6","213.46","31","60.03","9"
"04/18/12 12:08:29","55.6235","20.0","213.36","240","60.03","9"
"04/18/12 12:13:28","55.6245","10.8","213.09","63","60.0","10"
"04/18/12 12:18:28","55.6251","12.4","212.79","8","60.0","10"
"04/18/12 12:23:28","55.6261","13.8","213.43","16","60.0","10"
"04/18/12 12:28:28","55.627","22.4","213.02","72","60.0","10"
"04/18/12 12:33:28","55.6276","5.6","213.54","173","60.07","10"
"04/18/12 12:38:29","55.6285","13.3","214.06","4","60.03","11"
"04/18/12 12:43:29","55.6292","0.0","213.57","0","60.0","11"
"04/18/12 12:48:29","55.6297","0.0","213.47","0","60.03","11"
"04/18/12 12:53:28","55.6304","12.4","214.19","1","60.03","11"
"04/18/12 12:58:29","55.6312","12.2","213.86","40","60.07","11"
"04/18/12 13:03:29","55.6325","32.3","214.53","35","60.07","11"
"04/18/12 13:08:29","55.6349","25.2","214.67","52","60.03","11"
"04/18/12 13:13:29","55.6371","35.3","213.75","261","60.03","11"
"04/18/12 13:18:29","55.6392","30.8","214.29","113","60.03","11"
"04/18/12 13:23:29","55.6409","26.7","214.62","169","60.03","12"
"04/18/12 13:28:28","55.6431","29.5","213.7","258","60.0","12"
"04/18/12 13:33:28","55.6437","8.2","213.05","0","60.0","12"
"04/18/12 13:38:29","55.6444","12.1","213.37","202","60.03","12"
"04/18/12 13:43:29","55.6451","8.7","213.79","218","60.0","11"
"04/18/12 13:48:29","55.6456","11.4","213.32","4","60.03","12"
"04/18/12 13:53:28","55.646","0.0","214.37","0","60.03","12"
"04/18/12 13:58:29","55.6465","3.9","214.6","0","60.03","12"
"04/18/12 14:03:28","55.6468","0.0","213.6","0","60.03","12"
"04/18/12 14:08:28","55.6471","1.8","213.78","211","60.03","11"
"04/18/12 14:13:29","55.6476","15.4","212.98","98","60.03","11"
"04/18/12 14:18:29","55.6481","10.0","213.12","114","60.03","11"
"04/18/12 14:23:28","55.6487","15.2","214.01","4","60.03","11"
"04/18/12 14:28:29","55.6492","13.5","214.53","1","60.03","10"
"04/18/12 14:33:28","55.6496","0.0","214.62","0","60.03","10"
"04/18/12 14:38:29","55.6503","14.1","213.64","36","60.03","9"
"04/18/12 14:43:30","55.6514","14.6","214.9","6","60.03","9"
"04/18/12 14:48:29","55.6526","11.4","215.15","20","60.03","9"
"04/18/12 14:53:28","55.6536","13.3","215.06","104","60.0","9"
"04/18/12 14:58:29","55.6545","13.6","215.13","0","60.0","9"
"04/18/12 15:03:28","55.6551","11.5","214.53","233","60.03","9"
"04/18/12 15:08:28","55.6555","0.0","213.99","0","60.03","8"
"04/18/12 15:13:29","55.6558","13.4","213.6","0","60.0","8"
"04/18/12 15:18:30","55.6563","0.0","214.44","0","60.0","8"
"04/18/12 15:23:28","55.6568","0.0","213.62","0","60.0","8"
"04/18/12 15:28:28","55.6573","0.0","213.29","132","60.0","7"
"04/18/12 15:33:30","55.658","13.9","213.62","74","60.0","7"
"04/18/12 15:38:29","55.6588","5.7","214.12","193","60.0","7"
"04/18/12 15:43:29","55.6598","11.7","213.74","55","60.0","7"
"04/18/12 15:48:29","55.6604","11.7","213.57","121","60.0","7"
"04/18/12 15:53:29","55.661","10.6","213.99","3","60.03","7"
"04/18/12 15:58:28","55.6613","0.0","213.27","0","60.03","6"
"04/18/12 16:03:29","55.6615","0.0","213.67","0","60.03","7"
"04/18/12 16:08:28","55.6618","0.0","214.02","0","60.0","7"
"04/18/12 16:13:28","55.6621","0.0","213.95","0","60.03","7"
"04/18/12 16:18:29","55.6624","6.6","212.87","118","60.03","7"
"04/18/12 16:23:28","55.6626","0.0","212.94","231","60.03","6"
"04/18/12 16:28:29","55.6628","13.8","213.27","0","60.03","6"
"04/18/12 16:33:28","55.6628","0.0","213.78","0","60.0","6"
"04/18/12 17:08:30","55.6631","0.0","211.97","0","60.03","7"
"04/18/12 17:13:30","55.6634","0.0","212.6","0","60.03","7"
"04/18/12 17:18:28","55.6638","13.3","212.25","2","60.03","7"
"04/18/12 17:23:30","55.6642","14.2","213.01","161","60.0","8"
"04/18/12 17:28:28","55.6647","0.0","213.1","0","60.07","8"
"04/18/12 17:33:29","55.6651","0.0","213.27","0","60.0","8"
"04/19/12 07:23:29","55.6651","14.2","213.66","0","60.03","5"
"04/19/12 07:33:29","55.6657","0.0","214.59","0","60.0","6"
"04/19/12 07:58:29","55.6674","12.3","214.62","1","60.0","6"
"04/19/12 08:03:30","55.6679","14.4","213.69","0","60.03","6"
"04/19/12 08:08:28","55.6686","9.5","213.01","0","60.03","6"
"04/19/12 08:13:30","55.6695","5.6","213.77","219","60.0","6"
"04/19/12 08:18:29","55.6709","16.3","214.27","266","60.03","6"
"04/19/12 08:23:30","55.6729","25.9","214.24","266","60.03","6"
"04/19/12 08:28:29","55.6748","32.6","215.06","98","60.03","6"
"04/19/12 08:33:29","55.6764","14.4","214.01","63","60.03","6"
"04/19/12 08:38:29","55.6779","18.5","214.57","35","60.07","6"
"04/19/12 08:43:29","55.6792","11.5","214.25","127","60.0","6"
"04/19/12 08:48:29","55.681","17.6","213.83","20","60.03","6"
"04/19/12 08:53:28","55.6833","33.7","214.18","258","60.03","7"
"04/19/12 08:58:29","55.6859","35.9","214.12","262","60.03","7"
"04/19/12 09:03:30","55.6883","29.7","214.71","102","59.96","7"
"04/19/12 09:08:28","55.6912","39.1","215.27","212","60.0","7"
"04/19/12 09:13:29","55.6949","49.6","215.22","149","60.07","8"
"04/19/12 09:18:28","55.6999","62.5","214.88","321","60.0","8"
"04/19/12 09:23:29","55.7045","42.0","215.28","360","60.03","9"
"04/19/12 09:28:29","55.7094","86.3","216.04","420","60.03","9"
"04/19/12 09:33:30","55.7168","100.1","216.53","477","60.0","10"
"04/19/12 09:38:29","55.721","32.8","214.8","89","60.07","10"
"04/19/12 09:43:29","55.7242","74.6","215.29","372","59.96","10"
"04/19/12 09:48:28","55.729","34.6","214.47","205","60.0","10"
"04/19/12 09:53:29","55.7321","48.4","214.67","328","60.0","9"
"04/19/12 09:58:30","55.7359","50.5","214.36","364","60.03","9"
"04/19/12 10:03:29","55.7391","48.4","214.84","243","60.03","9"
"04/19/12 10:08:30","55.7427","44.2","214.25","277","60.03","9"
"04/19/12 10:13:29","55.7456","30.9","213.39","114","60.03","9"
"04/19/12 10:18:30","55.7488","39.8","213.82","264","60.03","9"
"04/19/12 10:23:29","55.7523","58.7","214.48","396","60.03","9"
"04/19/12 10:28:30","55.7563","37.9","215.22","181","60.03","9"
"04/19/12 10:33:29","55.7595","33.8","214.72","222","60.03","9"
"04/19/12 10:38:30","55.7625","33.2","214.82","121","60.03","9"
"04/19/12 10:43:30","55.7658","56.6","214.97","218","60.03","9"
"04/19/12 10:48:28","55.7695","49.5","214.47","332","60.0","9"
"04/19/12 10:53:30","55.7735","44.6","215.24","424","60.03","9"
"04/19/12 10:58:29","55.7792","87.6","216.09","424","60.07","10"
"04/19/12 11:03:30","55.784","39.1","215.95","208","60.03","10"
"04/19/12 11:08:29","55.7879","66.9","215.56","338","60.0","10"
"04/19/12 11:13:30","55.7925","61.7","215.93","315","60.03","10"
"04/19/12 11:18:29","55.7979","62.8","215.36","321","60.0","10"
"04/19/12 11:23:30","55.8023","54.2","213.66","100","60.0","11"
"04/19/12 11:28:29","55.8063","65.1","215.13","324","60.0","11"
"04/19/12 11:33:30","55.8102","42.2","214.65","368","60.0","11"
"04/19/12 11:38:30","55.814","43.2","214.56","220","60.03","11"
"04/19/12 11:43:29","55.8189","65.0","215.24","331","60.0","11"
"04/19/12 11:48:28","55.8241","77.8","215.49","384","60.03","11"
"04/19/12 11:53:30","55.8323","148.1","217.2","680","60.03","11"
"04/19/12 11:58:29","55.8413","197.6","218.02","877","60.03","12"
"04/19/12 12:03:30","55.8509","95.5","215.76","461","60.03","13"
"04/19/12 12:08:30","55.8584","66.1","214.74","333","60.03","13"
"04/19/12 12:13:29","55.8642","79.5","215.53","389","60.0","13"
"04/19/12 12:18:29","55.8704","105.2","216.83","497","60.03","13"
"04/19/12 12:23:30","55.8756","58.3","214.81","113","60.03","13"
"04/19/12 12:28:30","55.8835","68.5","215.25","345","60.0","13"
"04/19/12 12:33:29","55.888","67.0","215.97","333","60.03","13"
"04/19/12 12:38:29","55.8965","196.7","218.04","881","60.03","14"
"04/19/12 12:43:29","55.9029","64.5","215.01","325","60.0","13"
"04/19/12 12:48:30","55.9137","139.1","216.97","644","60.03","15"
"04/19/12 12:53:30","55.92","101.6","215.97","486","60.03","15"
"04/19/12 12:58:30","55.9282","83.0","216.37","404","60.03","15"
"04/19/12 13:03:29","55.9366","84.8","217.14","410","60.03","15"
"04/19/12 13:08:30","55.9479","157.9","219.03","711","60.0","18"
"04/19/12 13:13:30","55.9554","88.6","216.07","428","60.0","16"
"04/19/12 13:18:28","55.964","138.7","217.46","637","60.03","17"
"04/19/12 13:23:30","55.9748","196.0","218.67","887","60.03","18"
"04/19/12 13:28:30","55.987","63.0","216.03","318","60.0","18"
"04/19/12 13:33:30","55.9954","159.1","218.57","723","60.03","17"
"04/19/12 13:38:29","56.0106","197.1","219.36","881","60.0","20"
"04/19/12 13:43:28","56.0239","196.7","218.8","876","60.03","20"
"04/19/12 13:48:30","56.0359","143.6","218.66","656","60.03","19"
"04/19/12 13:53:29","56.0405","49.2","216.08","114","60.0","18"
"04/19/12 13:58:29","56.0483","196.6","218.38","888","60.03","18"
"04/19/12 14:03:30","56.0573","196.9","218.13","876","60.03","18"
"04/19/12 14:08:30","56.0624","60.0","215.26","165","60.03","17"
"04/19/12 14:13:29","56.0658","44.4","215.47","223","60.03","17"
"04/19/12 14:18:29","56.069","53.8","215.87","130","60.03","17"
"04/19/12 14:23:30","56.0727","40.9","215.21","351","60.03","17"
"04/19/12 14:28:29","56.0769","49.4","215.15","321","60.03","16"
"04/19/12 14:33:30","56.0799","32.9","214.62","286","60.0","15"
"04/19/12 14:38:29","56.0837","56.1","215.31","78","60.03","15"
"04/19/12 14:43:30","56.0881","50.5","215.66","133","60.07","14"
"04/19/12 14:48:30","56.0916","43.5","215.13","318","60.03","14"
"04/19/12 14:53:29","56.0941","30.9","215.11","210","60.03","13"
"04/19/12 14:58:29","56.0971","39.6","215.47","349","60.07","13"
"04/19/12 15:03:30","56.1024","121.4","216.92","569","60.03","13"
"04/19/12 15:08:29","56.1075","40.9","215.33","333","60.0","13"
"04/19/12 15:13:29","56.1132","46.7","215.3","305","60.03","13"
"04/19/12 15:18:29","56.1181","78.3","215.63","386","60.03","13"
"04/19/12 15:23:28","56.1234","68.7","214.69","346","60.03","13"
"04/19/12 15:28:29","56.1286","65.2","215.83","326","60.03","13"
"04/19/12 15:33:30","56.133","39.4","214.95","189","60.07","13"
"04/19/12 15:38:29","56.1358","37.3","214.33","115","60.03","13"
"04/19/12 15:43:29","56.1385","36.4","214.44","281","60.03","13"
"04/19/12 15:48:28","56.1429","68.3","214.34","346","60.03","13"
"04/19/12 15:53:29","56.1483","71.1","215.61","350","60.03","13"
"04/19/12 15:58:29","56.1531","49.8","214.81","166","60.03","13"
"04/19/12 16:03:29","56.1575","45.0","214.78","283","60.07","13"
"04/19/12 16:08:30","56.162","45.9","213.97","435","60.0","13"
"04/19/12 16:13:30","56.1663","40.1","213.54","424","60.03","13"
"04/19/12 16:18:30","56.1713","63.5","214.1","324","60.03","12"
"04/19/12 16:23:30","56.1759","62.5","214.49","127","60.03","12"
"04/19/12 16:28:29","56.1798","51.1","214.95","251","60.03","12"
"04/19/12 16:33:29","56.1835","46.0","215.23","382","60.03","12"
"04/19/12 16:38:30","56.1876","52.4","214.51","93","60.0","12"
"04/19/12 16:43:30","56.192","68.8","215.36","387","60.03","12"
"04/19/12 16:48:30","56.1962","47.4","214.91","174","60.03","13"
"04/19/12 16:53:29","56.2002","48.7","214.27","367","60.03","12"
"04/19/12 16:58:30","56.2039","38.2","214.13","108","60.03","12"
"04/19/12 17:03:29","56.2071","36.2","214.42","333","60.03","11"
"04/19/12 17:08:30","56.2105","37.1","213.84","93","60.03","11"
"04/19/12 17:13:29","56.2135","31.5","214.36","168","60.0","11"
"04/19/12 17:18:30","56.216","26.1","213.52","86","60.0","11"
"04/19/12 17:23:28","56.2182","22.7","213.4","257","60.03","11"
"04/19/12 17:28:29","56.2202","23.2","213.41","156","60.0","11"
"04/19/12 17:33:29","56.2219","29.2","213.36","126","60.03","10"
"04/19/12 17:38:30","56.2235","21.8","214.2","29","60.0","10"
"04/19/12 17:43:30","56.225","21.4","212.76","54","60.03","9"
"04/19/12 17:48:30","56.2264","24.6","213.63","260","60.0","9"
"04/19/12 17:53:29","56.2278","22.9","213.62","249","60.03","9"
"04/19/12 17:58:29","56.2289","11.3","212.87","3","60.03","9"
"04/19/12 18:03:30","56.23","15.4","213.51","55","60.03","9"
"04/19/12 18:08:30","56.2308","6.4","213.41","0","60.03","9"
"04/19/12 18:13:30","56.2317","0.0","213.37","83","60.0","8"
"04/19/12 18:18:30","56.2324","14.5","213.08","10","60.03","8"
"04/19/12 18:23:29","56.233","6.6","212.89","160","60.03","8"
"04/19/12 18:28:29","56.2336","0.0","213.51","0","60.03","8"
"04/19/12 18:33:29","56.2341","11.3","213.19","65","60.03","8"
"04/19/12 18:38:29","56.2345","13.5","212.77","0","60.03","7"
"04/19/12 18:43:30","56.2349","11.3","212.75","2","60.03","7"
"04/19/12 18:53:29","56.2354","0.0","213.03","0","60.0","7"
"04/19/12 18:58:29","56.2356","0.0","212.29","0","60.03","6"
"04/20/12 06:43:33","56.2356","0.0","211.81","0","60.03","3"
"04/20/12 06:48:30","56.2359","0.0","212.56","0","60.03","4"
"04/20/12 06:53:30","56.2364","15.0","212.24","0","60.03","4"
"04/20/12 06:58:30","56.237","10.7","212.74","2","60.03","4"
"04/20/12 07:03:30","56.2378","0.0","212.65","132","60.0","4"
"04/20/12 07:08:29","56.2386","11.7","212.34","53","60.03","5"
"04/20/12 07:13:29","56.2397","14.3","212.92","22","60.03","5"
"04/20/12 07:18:30","56.2408","12.2","213.44","178","60.03","5"
"04/20/12 07:23:30","56.2421","15.4","212.69","183","60.03","6"
"04/20/12 07:28:30","56.2434","27.9","212.89","56","60.0","6"
"04/20/12 07:33:29","56.245","24.5","213.52","112","60.03","6"
"04/20/12 07:38:30","56.2468","36.2","212.91","36","60.03","6"
"04/20/12 07:43:30","56.249","33.1","213.39","174","60.03","6"
"04/20/12 07:48:30","56.2514","37.4","213.02","87","60.0","6"
"04/20/12 07:53:30","56.2537","22.5","213.07","173","60.03","6"
"04/20/12 07:58:30","56.2558","27.5","212.88","296","60.03","6"
"04/20/12 08:03:30","56.258","29.0","213.21","24","60.03","6"
"04/20/12 08:08:30","56.2601","33.1","212.58","111","60.0","6"
"04/20/12 08:13:31","56.2626","30.4","213.22","141","60.03","7"
"04/20/12 08:18:29","56.2662","43.1","213.71","103","60.03","7"
"04/20/12 08:23:29","56.2697","39.1","213.34","275","60.0","8"
"04/20/12 08:28:31","56.2733","51.3","213.29","309","60.03","8"
"04/20/12 08:33:29","56.2775","63.4","213.81","344","60.03","8"
"04/20/12 08:38:29","56.2813","64.6","213.51","282","60.03","8"
"04/20/12 08:43:31","56.2863","77.3","213.71","382","60.0","8"
"04/20/12 08:48:29","56.293","72.8","213.84","363","60.03","9"
"04/20/12 08:53:29","56.299","82.0","214.36","403","60.0","9"
"04/20/12 08:58:30","56.3067","97.0","214.11","468","60.03","9"
"04/20/12 09:03:30","56.3136","80.0","213.79","396","60.0","9"
"04/20/12 09:08:30","56.3201","106.1","215.35","505","60.0","9"
"04/20/12 09:13:30","56.3285","98.0","215.19","469","59.96","10"
"04/20/12 09:18:29","56.3369","113.3","215.81","533","60.0","11"
"04/20/12 09:23:30","56.3369","137.5","216.42","638","60.0","11"
"04/20/12 09:28:29","56.3451","89.6","215.48","432","60.03","11"
"04/20/12 09:33:31","56.3514","98.1","215.77","470","60.0","11"
"04/20/12 09:38:30","56.3597","94.2","215.79","452","60.03","11"
"04/20/12 09:43:30","56.3686","140.6","217.29","649","60.03","11"
"04/20/12 09:48:29","56.3786","119.9","216.35","561","60.0","12"
"04/20/12 09:53:29","56.3877","125.7","216.51","590","60.03","11"
"04/20/12 09:58:30","56.398","143.9","216.5","664","60.0","12"
"04/20/12 10:03:29","56.4093","139.4","216.63","644","60.0","13"
"04/20/12 10:08:30","56.4207","157.4","216.73","724","60.03","13"
"04/20/12 10:13:31","56.4325","147.2","216.51","680","60.03","13"
"04/20/12 10:18:30","56.444","157.4","217.06","719","60.0","14"
"04/20/12 10:23:30","56.4564","160.2","217.48","731","60.03","15"
"04/20/12 10:28:29","56.469","162.9","217.52","744","60.03","15"
"04/20/12 10:33:31","56.4817","164.1","217.54","745","60.0","15"
"04/20/12 10:38:29","56.4946","166.7","218.02","755","60.0","15"
"04/20/12 10:43:29","56.5076","168.0","217.73","762","60.03","16"
"04/20/12 10:48:29","56.5208","142.0","216.91","653","60.03","16"
"04/20/12 10:53:30","56.5339","153.3","217.4","700","60.0","15"
"04/20/12 10:58:30","56.5461","166.9","218.23","756","60.03","16"
"04/20/12 11:03:29","56.5589","163.4","218.3","736","60.03","16"
"04/20/12 11:08:30","56.5716","164.8","217.14","752","60.03","16"
"04/20/12 11:13:29","56.5839","139.3","217.41","642","60.03","15"
"04/20/12 11:18:30","56.5953","173.0","217.91","785","60.0","15"
"04/20/12 11:23:30","56.6095","40.4","215.01","174","60.0","17"
"04/20/12 11:28:30","56.6225","184.2","217.47","827","60.0","17"
"04/20/12 11:33:29","56.6369","185.8","217.65","837","60.0","17"
"04/20/12 11:38:29","56.651","185.6","217.43","838","60.0","17"
"04/20/12 11:43:29","56.6654","186.9","218.62","838","60.03","17"
"04/20/12 11:48:30","56.6799","184.3","218.09","831","60.03","17"
"04/20/12 11:53:30","56.6943","185.5","217.85","839","60.07","17"
"04/20/12 11:58:30","56.7083","188.2","218.25","849","60.0","18"
"04/20/12 12:03:31","56.7229","186.0","218.04","837","60.03","18"
"04/20/12 12:08:29","56.7374","186.8","218.18","839","60.03","18"
"04/20/12 12:13:31","56.752","186.5","217.27","842","60.0","18"
"04/20/12 12:18:30","56.7667","193.5","217.76","874","60.0","18"
"04/20/12 12:23:31","56.7817","190.6","217.16","859","60.0","18"
"04/20/12 12:28:30","56.7958","197.3","217.61","887","60.0","18"
"04/20/12 12:33:31","56.807","191.4","217.63","864","60.03","18"
"04/20/12 12:38:31","56.8217","189.9","217.63","859","60.03","18"
"04/20/12 12:43:29","56.8364","187.5","217.79","846","60.0","19"
"04/20/12 12:48:29","56.851","186.6","216.96","842","60.0","19"
"04/20/12 12:53:31","56.8628","53.4","214.07","305","60.03","18"
"04/20/12 12:58:29","56.8775","188.9","217.12","852","60.03","19"
"04/20/12 13:03:30","56.8921","123.4","216.6","578","60.0","19"
"04/20/12 13:08:29","56.9033","27.5","213.36","252","60.03","18"
"04/20/12 13:13:31","56.916","188.6","217.49","848","60.07","18"
"04/20/12 13:18:30","56.9303","184.8","217.4","838","60.03","18"
"04/20/12 13:23:31","56.9449","184.5","216.8","830","60.03","19"
"04/20/12 13:28:30","56.9591","182.6","216.61","829","60.03","19"
"04/20/12 13:33:30","56.9733","180.7","218.22","810","60.03","19"
"04/20/12 13:38:31","56.9874","186.4","217.72","840","60.03","19"
"04/20/12 13:43:29","57.0019","183.9","217.38","831","60.0","19"
"04/20/12 13:48:29","57.0157","182.8","218.4","823","60.03","19"
"04/20/12 13:53:30","57.03","184.2","219.05","825","60.03","19"
"04/20/12 13:58:30","57.0429","183.2","218.82","829","60.03","19"
"04/20/12 14:03:30","57.0555","177.6","218.22","804","60.03","19"
"04/20/12 14:08:30","57.069","172.9","217.9","787","60.07","19"
"04/20/12 14:13:30","57.0815","98.1","215.77","472","60.03","18"
"04/20/12 14:18:29","57.0949","168.7","217.56","770","60.03","19"
"04/20/12 14:23:29","57.1082","169.4","218.02","770","60.03","19"
"04/20/12 14:28:31","57.121","169.9","217.15","775","60.03","19"
"04/20/12 14:33:30","57.1339","163.8","217.99","745","60.03","19"
"04/20/12 14:38:30","57.1465","160.4","218.35","731","60.03","19"
"04/20/12 14:43:29","57.1589","160.2","218.38","729","60.03","18"
"04/20/12 14:48:31","57.1714","158.5","217.49","722","60.0","18"
"04/20/12 14:53:29","57.1836","155.1","217.43","712","60.03","18"
"04/20/12 14:58:30","57.1957","143.4","217.02","663","60.03","18"
"04/20/12 15:03:30","57.2078","151.5","217.51","696","60.03","18"
"04/20/12 15:08:31","57.2194","148.5","217.36","683","60.03","18"
"04/20/12 15:13:31","57.2308","53.6","215.63","376","60.03","18"
"04/20/12 15:18:31","57.2402","107.0","216.5","510","60.03","18"
"04/20/12 15:23:30","57.2502","138.8","217.03","640","60.03","18"
"04/20/12 15:28:31","57.2609","135.7","216.96","631","60.03","18"
"04/20/12 15:33:30","57.2714","140.0","216.9","644","60.03","18"
"04/20/12 15:38:30","57.2819","131.5","216.79","614","60.03","18"
"04/20/12 15:43:31","57.292","127.8","216.7","594","60.07","18"
"04/20/12 15:48:29","57.3018","123.7","217.31","574","60.0","18"
"04/20/12 15:53:31","57.3114","120.5","217.27","564","60.03","17"
"04/20/12 15:58:30","57.3206","118.2","216.86","550","60.07","17"
"04/20/12 16:03:30","57.3299","115.5","215.99","542","60.07","17"
"04/20/12 16:08:31","57.3383","112.4","216.02","531","60.03","17"
"04/20/12 16:13:31","57.3468","106.7","214.75","510","60.03","16"
"04/20/12 16:18:30","57.355","103.0","215.63","491","60.03","16"
"04/20/12 16:23:30","57.3629","99.6","215.77","474","60.0","15"
"04/20/12 16:28:30","57.3704","94.9","215.69","458","60.03","15"
"04/20/12 16:33:30","57.3777","91.6","215.43","444","60.07","15"
"04/20/12 16:38:29","57.3846","87.7","214.68","424","60.03","15"
"04/20/12 16:43:31","57.3913","83.6","215.25","411","60.03","15"
"04/20/12 16:48:31","57.3976","79.4","215.33","391","60.03","15"
"04/20/12 16:53:30","57.4037","75.5","214.92","375","60.03","15"
"04/20/12 16:58:29","57.4093","71.6","214.95","359","60.03","15"
"04/20/12 17:03:29","57.4147","67.2","215.51","335","60.07","15"
"04/20/12 17:08:31","57.4198","63.1","214.64","319","60.07","14"
"04/20/12 17:13:30","57.4245","42.8","214.06","405","60.03","14"
"04/20/12 17:18:31","57.4283","49.8","214.84","385","60.03","14"
"04/20/12 17:23:30","57.4322","43.8","214.13","414","60.03","14"
"04/20/12 17:28:31","57.4359","38.8","215.24","111","60.03","13"
"04/20/12 17:33:30","57.4393","47.0","215.03","227","60.07","13"
"04/20/12 17:38:30","57.4424","33.8","214.89","111","60.0","13"
"04/20/12 17:43:31","57.4452","30.1","215.12","115","60.03","13"
"04/20/12 17:48:30","57.4476","33.4","214.23","154","60.03","13"
"04/20/12 17:53:31","57.4497","14.3","214.71","305","60.03","13"
"04/20/12 17:58:31","57.4515","23.6","214.82","23","60.03","13"
"04/20/12 18:03:31","57.4531","12.7","214.36","20","60.03","13"
"04/20/12 18:08:30","57.4544","13.3","213.83","212","60.03","13"
"04/20/12 18:13:30","57.4555","11.8","214.29","3","60.07","12"
"04/20/12 18:18:29","57.4564","5.6","214.54","163","60.03","12"
"04/20/12 18:23:29","57.4571","11.1","214.2","21","60.03","12"
"04/20/12 18:28:29","57.4577","0.0","214.12","0","60.03","12"
"04/20/12 18:33:30","57.458","10.5","213.89","46","60.03","11"
"04/20/12 18:38:29","57.458","0.0","213.69","0","60.03","11"
"04/20/12 18:43:29","57.4581","0.0","213.59","0","60.03","11"
"04/20/12 18:53:31","57.4582","0.0","213.93","0","60.03","10"
"04/20/12 18:58:30","57.4582","0.0","214.37","0","60.03","9"
"04/21/12 06:28:32","57.4582","0.0","212.77","0","60.0","1"
"04/21/12 06:33:30","57.4586","0.0","212.58","0","60.0","2"
"04/21/12 06:38:31","57.4593","7.0","213.26","258","60.0","2"
"04/21/12 06:43:31","57.4602","13.2","213.3","35","60.03","3"
"04/21/12 06:48:31","57.4614","11.7","213.08","102","60.03","3"
"04/21/12 06:53:30","57.4625","12.7","213.14","21","60.03","3"
"04/21/12 06:58:31","57.4641","13.9","213.5","302","60.03","4"
"04/21/12 07:03:30","57.4661","31.3","213.16","165","60.0","4"
"04/21/12 07:08:30","57.4682","33.3","214.32","44","60.03","5"
"04/21/12 07:13:30","57.4703","32.8","214.33","143","60.03","5"
"04/21/12 07:18:31","57.4727","29.4","213.69","91","60.0","6"
"04/21/12 07:23:29","57.4754","37.6","214.38","99","60.03","6"
"04/21/12 07:28:30","57.4785","48.3","214.33","356","60.03","6"
"04/21/12 07:33:30","57.482","55.7","213.64","131","60.0","6"
"04/21/12 07:38:31","57.486","44.0","213.88","191","60.03","7"
"04/21/12 07:43:30","57.4899","42.4","214.57","109","60.03","7"
"04/21/12 07:48:30","57.4938","64.8","214.53","178","60.0","8"
"04/21/12 07:53:30","57.4978","51.6","214.53","244","60.0","8"
"04/21/12 07:58:30","57.5021","44.2","214.41","108","60.03","9"
"04/21/12 08:03:31","57.5064","54.6","213.81","182","60.0","9"
"04/21/12 08:08:30","57.5118","72.6","213.73","363","60.0","9"
"04/21/12 08:13:31","57.5175","71.4","214.11","358","60.0","9"
"04/21/12 08:18:31","57.5225","60.8","213.86","96","60.03","9"
"04/21/12 08:23:30","57.5288","87.4","215.17","424","60.0","10"
"04/21/12 08:28:31","57.5357","91.6","215.01","446","60.03","11"
"04/21/12 08:33:30","57.543","97.3","214.74","464","60.0","11"
"04/21/12 08:38:30","57.5509","104.4","215.08","497","60.0","11"
"04/21/12 08:43:31","57.5591","105.3","215.69","501","60.03","12"
"04/21/12 08:48:31","57.5664","109.4","214.68","519","60.0","12"
"04/21/12 08:53:30","57.5749","109.6","215.5","521","60.03","13"
"04/21/12 08:58:30","57.584","120.5","216.41","568","60.03","13"
"04/21/12 09:03:30","57.593","119.0","215.52","562","60.0","14"
"04/21/12 09:08:30","57.6018","106.2","216.12","506","60.0","14"
"04/21/12 09:13:30","57.6103","111.0","215.52","527","60.0","14"
"04/21/12 09:18:30","57.6186","126.9","216.15","591","60.0","14"
"04/21/12 09:23:31","57.6287","129.4","215.01","605","60.0","15"
"04/21/12 09:28:30","57.6389","133.1","216.09","614","60.0","15"
"04/21/12 09:33:31","57.6493","136.2","215.94","631","60.03","15"
"04/21/12 09:38:31","57.66","139.2","216.05","653","60.03","15"
"04/21/12 09:43:30","57.6705","142.5","216.49","655","60.0","16"
"04/21/12 09:48:30","57.6818","144.3","216.77","667","60.0","16"
"04/21/12 09:53:30","57.6931","146.4","216.41","674","60.0","17"
"04/21/12 09:58:31","57.7047","149.3","217.0","688","60.0","17"
"04/21/12 10:03:31","57.7163","150.3","216.85","686","60.0","17"
"04/21/12 10:08:30","57.728","149.9","217.07","685","60.03","18"
"04/21/12 10:13:30","57.7398","151.8","216.67","701","60.03","18"
"04/21/12 10:18:31","57.7518","154.8","217.27","708","60.03","18"
"04/21/12 10:23:30","57.764","157.8","217.2","719","60.0","19"
"04/21/12 10:28:30","57.7764","159.1","216.69","730","60.03","19"
"04/21/12 10:33:30","57.7889","161.3","216.76","737","60.03","18"
"04/21/12 10:38:30","57.8015","161.6","216.89","739","60.03","19"
"04/21/12 10:43:31","57.8142","163.2","216.92","750","60.0","19"
"04/21/12 10:48:31","57.8271","165.8","217.55","756","60.07","19"
"04/21/12 10:53:30","57.84","168.2","217.27","761","60.0","19"
"04/21/12 10:58:30","57.853","166.1","217.03","752","60.07","19"
"04/21/12 11:03:29","57.8658","165.3","216.95","751","60.03","19"
"04/21/12 11:08:31","57.8789","171.0","217.49","776","60.03","19"
"04/21/12 11:13:30","57.8921","169.2","218.01","762","60.0","19"
"04/21/12 11:18:30","57.9053","172.7","217.31","786","60.03","20"
"04/21/12 11:23:31","57.9187","174.2","217.66","792","60.0","20"
"04/21/12 11:28:31","57.9325","177.1","217.63","799","60.03","20"
"04/21/12 11:33:31","57.9461","174.7","217.7","791","60.0","20"
"04/21/12 11:38:30","57.9597","176.0","217.76","795","60.03","20"
"04/21/12 11:43:30","57.9733","175.5","217.6","791","60.03","21"
"04/21/12 11:48:30","57.987","175.5","217.93","794","60.03","21"
"04/21/12 11:53:29","58.0007","175.7","217.99","793","60.0","22"
"04/21/12 11:58:31","58.0145","176.8","218.28","802","60.03","22"
"04/21/12 12:03:30","58.0281","176.0","217.66","797","60.03","22"
"04/21/12 12:08:29","58.0421","181.0","217.34","819","60.03","22"
"04/21/12 12:13:30","58.0558","177.7","217.84","804","60.03","22"
"04/21/12 12:18:30","58.0698","180.5","217.47","811","60.03","22"
"04/21/12 12:23:30","58.084","182.5","217.27","820","60.0","22"
"04/21/12 12:28:30","58.0982","181.8","217.13","823","60.0","22"
