"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/21/12 12:33:30","58.1122","179.9","217.58","812","60.03","22"
"04/21/12 12:38:29","58.1263","180.8","217.98","817","60.03","22"
"04/21/12 12:43:30","58.1403","181.1","217.92","817","60.03","22"
"04/21/12 12:48:30","58.1544","180.6","217.42","821","60.03","22"
"04/21/12 12:53:31","58.1684","180.0","217.15","813","60.03","22"
"04/21/12 12:58:31","58.1825","179.7","217.52","812","60.03","22"
"04/21/12 13:03:30","58.1964","179.2","217.38","812","60.03","22"
"04/21/12 13:08:31","58.2105","177.9","217.35","805","60.0","22"
"04/21/12 13:13:30","58.2243","179.9","217.97","812","60.03","22"
"04/21/12 13:18:31","58.2383","178.2","217.5","807","60.03","22"
"04/21/12 13:23:30","58.252","176.9","218.13","797","60.03","22"
"04/21/12 13:28:30","58.2658","176.4","217.84","795","60.03","22"
"04/21/12 13:33:29","58.2795","175.1","218.24","790","60.03","22"
"04/21/12 13:38:31","58.2932","173.7","217.86","787","60.03","22"
"04/21/12 13:43:30","58.3067","173.4","217.85","785","60.03","22"
"04/21/12 13:48:31","58.3201","171.1","217.75","776","60.0","22"
"04/21/12 13:53:31","58.3335","172.4","218.74","779","60.03","21"
"04/21/12 13:58:30","58.3468","170.4","217.94","772","60.0","21"
"04/21/12 14:03:31","58.3602","170.0","218.0","773","60.03","20"
"04/21/12 14:08:30","58.3734","168.8","218.09","766","60.03","20"
"04/21/12 14:13:30","58.3865","167.9","218.11","764","60.0","20"
"04/21/12 14:18:30","58.3997","166.8","217.14","762","60.0","19"
"04/21/12 14:23:30","58.4125","164.5","217.16","753","60.03","19"
"04/21/12 14:28:30","58.4252","162.4","217.36","738","60.03","20"
"04/21/12 14:33:30","58.4378","160.6","217.42","732","60.0","20"
"04/21/12 14:38:31","58.4504","160.0","217.23","731","60.03","19"
"04/21/12 14:43:31","58.4628","157.3","217.06","720","60.0","19"
"04/21/12 14:48:31","58.475","155.8","218.09","710","60.07","19"
"04/21/12 14:53:31","58.487","153.1","217.64","697","60.03","19"
"04/21/12 14:58:31","58.4989","150.9","218.19","687","60.03","19"
"04/21/12 15:03:30","58.5104","147.9","217.89","679","60.03","19"
"04/21/12 15:08:30","58.5219","146.3","217.99","669","60.0","19"
"04/21/12 15:13:30","58.5331","143.1","217.47","659","60.03","19"
"04/21/12 15:18:31","58.5443","140.7","217.16","649","60.03","19"
"04/21/12 15:23:31","58.5551","138.0","216.57","640","60.0","18"
"04/21/12 15:28:31","58.5658","135.6","217.2","625","60.03","18"
"04/21/12 15:33:30","58.5761","131.7","216.33","613","60.03","18"
"04/21/12 15:38:31","58.5863","128.9","215.93","601","60.03","18"
"04/21/12 15:43:31","58.5961","125.9","215.8","587","60.03","18"
"04/21/12 15:48:31","58.6058","122.8","215.45","576","60.0","18"
"04/21/12 15:53:30","58.6152","120.0","215.33","565","60.0","18"
"04/21/12 15:58:30","58.6244","116.7","216.34","549","60.03","18"
"04/21/12 16:03:31","58.6334","113.3","215.65","531","60.03","17"
"04/21/12 16:08:30","58.6421","109.9","216.29","518","60.03","17"
"04/21/12 16:13:31","58.6506","106.8","216.78","502","60.0","17"
"04/21/12 16:18:30","58.6588","103.3","215.83","495","60.07","17"
"04/21/12 16:23:31","58.6666","99.5","216.25","475","60.0","17"
"04/21/12 16:28:30","58.6742","95.5","216.05","458","60.03","16"
"04/21/12 16:33:31","58.6814","91.8","215.25","444","60.03","16"
"04/21/12 16:38:30","58.6884","88.3","215.58","424","60.0","16"
"04/21/12 16:43:30","58.6951","83.7","215.36","411","60.0","15"
"04/21/12 16:48:30","58.7015","80.0","215.45","393","60.03","15"
"04/21/12 16:53:30","58.7076","76.2","215.36","375","60.03","15"
"04/21/12 16:58:32","58.7133","72.0","214.85","355","60.0","15"
"04/21/12 17:03:31","58.7187","67.6","214.94","339","60.0","14"
"04/21/12 17:08:31","58.7238","63.6","214.74","320","60.03","14"
"04/21/12 17:13:30","58.7286","72.7","215.04","204","60.03","14"
"04/21/12 17:18:31","58.733","40.0","215.09","312","60.0","13"
"04/21/12 17:23:30","58.737","39.7","215.4","321","60.03","13"
"04/21/12 17:28:31","58.7408","40.9","214.32","276","60.03","13"
"04/21/12 17:33:31","58.7442","45.1","215.19","279","60.03","13"
"04/21/12 17:38:30","58.7474","41.0","215.08","275","60.0","13"
"04/21/12 17:43:31","58.7501","29.5","215.08","204","60.03","12"
"04/21/12 17:48:30","58.7526","33.9","214.53","141","60.03","12"
"04/21/12 17:53:30","58.7548","32.8","214.38","16","60.03","11"
"04/21/12 17:58:31","58.7568","32.9","214.48","218","60.03","11"
"04/21/12 18:03:30","58.7584","16.3","214.36","241","60.0","11"
"04/21/12 18:08:31","58.7598","13.1","214.54","246","60.03","11"
"04/21/12 18:13:30","58.7609","15.8","214.39","175","60.07","11"
"04/21/12 18:18:31","58.7619","14.2","213.93","25","60.0","10"
"04/21/12 18:23:31","58.7625","14.7","214.78","7","60.03","10"
"04/21/12 18:28:31","58.7631","0.0","214.11","0","60.0","9"
"04/21/12 18:33:30","58.7636","11.2","213.58","2","60.03","9"
"04/21/12 18:38:31","58.7639","0.0","213.33","0","60.03","9"
"04/21/12 18:48:31","58.764","0.0","213.28","0","60.03","7"
"04/21/12 18:53:31","58.764","0.0","212.78","0","60.0","7"
"04/21/12 18:58:31","58.764","0.0","212.75","0","60.03","6"
"04/22/12 06:33:31","58.7642","0.0","213.56","38","60.03","1"
"04/22/12 06:38:31","58.7648","15.3","213.35","13","60.0","1"
"04/22/12 06:43:31","58.7656","14.2","213.9","143","60.0","2"
"04/22/12 06:48:31","58.7667","17.3","213.6","53","60.0","2"
"04/22/12 06:53:31","58.7682","26.0","213.57","46","60.0","3"
"04/22/12 06:58:31","58.7697","14.9","212.96","17","60.03","4"
"04/22/12 07:03:31","58.7711","14.9","212.69","114","60.0","4"
"04/22/12 07:08:31","58.7724","13.9","214.1","195","60.03","5"
"04/22/12 07:13:30","58.7739","18.6","213.49","213","60.07","5"
"04/22/12 07:18:30","58.7755","14.9","213.54","269","60.0","6"
"04/22/12 07:23:30","58.7773","34.0","213.88","76","60.0","6"
"04/22/12 07:28:30","58.7794","33.8","214.3","163","60.03","6"
"04/22/12 07:33:31","58.782","43.5","213.45","93","60.03","7"
"04/22/12 07:38:32","58.7852","38.7","213.65","272","60.03","8"
"04/22/12 07:43:31","58.7889","40.6","213.55","393","60.03","9"
"04/22/12 07:48:30","58.7928","51.6","213.64","101","60.0","9"
"04/22/12 07:53:30","58.7965","49.0","213.43","336","60.03","9"
"04/22/12 07:58:30","58.7993","32.3","212.8","216","60.0","9"
"04/22/12 08:03:31","58.8015","32.1","212.78","244","60.0","10"
"04/22/12 08:08:32","58.8039","27.5","213.21","226","60.0","10"
"04/22/12 08:13:32","58.8064","30.8","213.27","250","60.03","10"
"04/22/12 08:18:31","58.8098","49.1","213.68","272","60.03","10"
"04/22/12 08:23:31","58.8145","68.1","213.63","88","60.03","11"
"04/22/12 08:28:32","58.82","74.9","213.55","370","60.0","11"
"04/22/12 08:33:32","58.8268","94.1","214.48","458","60.0","12"
"04/22/12 08:38:31","58.834","97.1","214.71","464","60.0","13"
"04/22/12 08:43:31","58.8417","101.7","214.79","490","60.03","14"
"04/22/12 08:48:30","58.8497","104.6","215.29","498","60.0","15"
"04/22/12 08:53:31","58.858","107.7","215.97","510","60.0","16"
"04/22/12 08:58:32","58.8665","112.4","215.5","530","60.0","17"
"04/22/12 09:03:31","58.8753","114.5","215.49","541","60.03","17"
"04/22/12 09:08:31","58.8844","118.4","215.91","557","60.0","18"
"04/22/12 09:13:32","58.8938","122.2","215.87","573","60.0","18"
"04/22/12 09:18:31","58.9034","124.5","216.21","581","60.0","19"
"04/22/12 09:23:31","58.9132","126.8","216.17","592","60.03","19"
"04/22/12 09:28:32","58.9231","129.4","217.19","597","60.03","19"
"04/22/12 09:33:30","58.9332","131.7","216.95","611","60.03","20"
"04/22/12 09:38:32","58.9436","132.9","216.82","616","60.03","20"
"04/22/12 09:43:31","58.954","135.1","217.0","628","60.03","21"
"04/22/12 09:48:31","58.9646","136.5","216.58","632","60.03","22"
"04/22/12 09:53:31","58.9753","138.2","217.01","642","60.03","23"
"04/22/12 10:03:31","58.9972","142.1","216.64","658","60.03","24"
"04/22/12 10:08:32","59.0082","143.4","217.15","664","60.03","25"
"04/22/12 10:13:32","59.0195","145.5","216.15","675","60.0","25"
"04/22/12 10:18:31","59.031","148.5","216.15","682","60.03","26"
"04/22/12 10:23:30","59.0427","151.1","217.29","694","60.0","26"
"04/22/12 10:28:32","59.0544","149.8","217.7","686","60.0","27"
"04/22/12 10:33:30","59.0661","151.7","218.1","695","60.03","28"
"04/22/12 10:38:30","59.0779","153.6","217.64","703","60.0","28"
"04/22/12 10:43:32","59.0901","154.3","218.55","697","60.03","28"
"04/22/12 10:48:31","59.1021","156.2","218.33","713","60.0","29"
"04/22/12 10:53:31","59.1145","159.8","218.42","725","60.0","29"
"04/22/12 10:58:31","59.1269","160.5","218.19","728","60.03","29"
"04/22/12 11:03:31","59.1395","163.3","218.51","740","60.0","29"
"04/22/12 11:08:30","59.152","162.2","218.82","737","60.03","29"
"04/22/12 11:13:31","59.1648","163.9","218.65","744","60.0","30"
"04/22/12 11:18:30","59.1777","169.5","218.08","759","60.0","29"
"04/22/12 11:23:31","59.1904","166.4","218.25","751","60.03","29"
"04/22/12 11:28:32","59.2033","151.4","218.47","688","60.0","28"
"04/22/12 11:33:31","59.2154","148.2","217.83","676","60.0","28"
"04/22/12 11:38:32","59.2279","165.7","218.4","752","60.0","29"
"04/22/12 11:43:30","59.2411","171.6","218.03","783","60.03","28"
"04/22/12 11:48:32","59.2546","176.8","218.33","794","60.03","26"
"04/22/12 11:53:31","59.2684","177.4","218.61","801","60.0","26"
"04/22/12 11:58:30","59.2824","181.5","218.23","820","60.0","25"
"04/22/12 12:03:32","59.2965","178.0","218.25","809","60.03","25"
"04/22/12 12:08:30","59.3102","174.6","218.35","790","60.03","26"
"04/22/12 12:13:31","59.324","175.7","218.75","791","60.0","26"
"04/22/12 12:18:32","59.3377","176.9","218.77","800","60.03","26"
"04/22/12 12:23:30","59.3514","175.9","218.73","792","60.03","26"
"04/22/12 12:28:32","59.3652","175.5","217.99","797","60.03","26"
"04/22/12 12:33:30","59.3789","174.6","218.4","791","60.0","26"
"04/22/12 12:38:31","59.3927","177.8","218.31","805","60.03","26"
"04/22/12 12:43:31","59.4065","178.2","218.54","805","60.0","25"
"04/22/12 12:48:31","59.4203","177.5","217.93","798","60.03","25"
"04/22/12 12:53:32","59.4342","177.4","218.11","796","60.03","25"
"04/22/12 12:58:31","59.4478","175.6","218.03","793","60.0","25"
"04/22/12 13:03:30","59.4615","175.7","219.08","795","60.03","25"
"04/22/12 13:08:32","59.4752","174.0","217.99","788","60.03","25"
"04/22/12 13:13:30","59.4886","171.5","218.51","776","60.03","25"
"04/22/12 13:18:30","59.5021","174.2","218.27","784","60.0","25"
"04/22/12 13:23:31","59.5157","171.9","218.98","778","60.07","24"
"04/22/12 13:28:30","59.5289","171.2","219.27","774","60.03","24"
"04/22/12 13:33:32","59.5423","170.1","219.47","762","60.03","25"
"04/22/12 13:38:30","59.5554","169.3","219.41","758","60.0","25"
"04/22/12 13:43:30","59.5685","168.5","219.29","758","60.03","24"
"04/22/12 13:48:30","59.5816","167.3","219.26","752","60.03","24"
"04/22/12 13:53:32","59.5948","167.0","218.62","757","60.03","24"
"04/22/12 13:58:31","59.6077","165.1","218.68","749","60.03","24"
"04/22/12 14:03:32","59.6205","165.8","217.22","755","60.03","23"
"04/22/12 14:08:30","59.6332","164.2","217.02","752","60.03","23"
"04/22/12 14:13:32","59.646","161.4","217.24","737","60.03","24"
"04/22/12 14:18:30","59.6584","159.4","217.35","723","60.03","24"
"04/22/12 14:23:30","59.6707","157.9","216.79","722","60.03","24"
"04/22/12 14:28:32","59.683","156.2","216.77","709","60.03","24"
"04/22/12 14:33:31","59.6951","155.5","217.01","710","60.03","24"
"04/22/12 14:38:32","59.7071","153.2","216.62","702","60.0","24"
"04/22/12 14:43:31","59.7189","150.7","217.3","690","60.0","24"
"04/22/12 14:48:32","59.7305","148.3","216.58","684","60.0","24"
"04/22/12 14:53:32","59.7421","146.4","217.23","672","60.03","24"
"04/22/12 15:03:30","59.7645","144.0","217.23","659","60.0","23"
"04/22/12 15:08:31","59.7756","141.3","217.55","651","59.96","23"
"04/22/12 15:13:31","59.7866","139.4","216.76","642","60.0","23"
"04/22/12 15:18:32","59.7973","136.3","217.6","631","60.03","23"
"04/22/12 15:23:31","59.8079","134.4","216.33","625","60.03","22"
"04/22/12 15:28:32","59.8182","131.0","216.57","613","60.03","22"
"04/22/12 15:33:31","59.8283","127.9","216.37","597","60.03","23"
"04/22/12 15:38:32","59.8381","124.9","216.05","584","60.07","23"
"04/22/12 15:43:31","59.8477","122.6","215.75","573","60.03","22"
"04/22/12 15:48:31","59.8572","119.6","216.14","557","60.0","22"
"04/22/12 15:53:32","59.8664","116.1","216.48","545","60.0","22"
"04/22/12 15:58:30","59.8752","111.9","216.45","530","60.03","22"
"04/22/12 16:03:32","59.8839","109.0","216.01","518","60.0","22"
"04/22/12 16:08:31","59.8922","105.8","216.18","503","60.0","22"
"04/22/12 16:13:32","59.9004","103.3","215.97","492","60.0","22"
"04/22/12 16:18:30","59.9083","99.2","216.07","477","60.03","21"
"04/22/12 16:23:32","59.9159","96.4","215.62","465","60.03","20"
"04/22/12 16:28:30","59.9233","93.1","216.02","449","60.0","20"
"04/22/12 16:33:31","59.9303","88.8","214.65","430","60.03","20"
"04/22/12 16:38:31","59.937","85.2","215.91","415","60.03","19"
"04/22/12 16:43:31","59.9435","81.1","216.43","395","60.0","19"
"04/22/12 16:48:32","59.9496","77.3","215.56","381","60.0","19"
"04/22/12 16:53:31","59.9555","72.9","214.62","364","60.0","19"
"04/22/12 16:58:31","59.961","69.7","215.18","347","60.03","19"
"04/22/12 17:03:31","59.9663","65.4","214.86","329","60.03","19"
"04/22/12 17:08:31","59.9713","61.7","215.28","316","60.03","18"
"04/22/12 17:13:31","59.9757","57.9","215.13","102","60.03","19"
"04/22/12 17:18:31","59.9796","48.9","214.84","362","60.03","19"
"04/22/12 17:23:31","59.9835","49.1","215.62","350","60.07","18"
"04/22/12 17:28:31","59.9871","52.0","214.24","118","60.03","18"
"04/22/12 17:33:31","59.9905","46.8","214.94","324","60.03","18"
"04/22/12 17:38:31","59.9935","36.3","214.46","314","60.03","18"
"04/22/12 17:43:32","59.9963","28.9","215.16","208","60.0","18"
"04/22/12 17:48:31","59.9987","26.6","214.49","120","60.07","18"
"04/22/12 17:53:32","60.0009","34.7","214.35","196","60.03","18"
"04/22/12 17:58:32","60.0027","33.4","214.07","122","60.03","17"
"04/22/12 18:03:31","60.0044","11.2","214.6","20","60.07","17"
"04/22/12 18:08:31","60.0056","15.3","213.58","47","60.0","17"
"04/22/12 18:13:31","60.0068","16.7","213.85","6","60.03","17"
"04/22/12 18:18:31","60.0076","0.0","214.0","0","60.03","16"
"04/22/12 18:23:32","60.0084","15.1","213.98","36","60.03","15"
"04/22/12 18:28:32","60.0089","0.0","213.8","0","60.0","15"
"04/22/12 18:33:31","60.0094","0.0","213.88","0","60.0","15"
"04/22/12 18:38:32","60.0097","0.0","213.83","0","60.0","15"
"04/22/12 18:43:32","60.0099","0.0","213.15","0","60.03","14"
"04/22/12 18:48:30","60.0102","10.9","214.35","24","60.03","14"
"04/22/12 18:53:31","60.0103","0.0","213.55","0","60.03","13"
"04/22/12 18:58:30","60.0103","0.0","213.32","0","60.03","12"
"04/22/12 19:03:32","60.0103","0.0","212.98","0","60.0","12"
"04/23/12 06:33:31","60.0104","0.0","213.08","0","60.0","1"
"04/23/12 06:38:32","60.0108","0.0","213.54","0","60.03","2"
"04/23/12 06:43:32","60.0116","11.6","213.66","3","60.03","2"
"04/23/12 06:48:32","60.0125","10.4","212.88","1","60.0","2"
"04/23/12 06:53:32","60.0137","12.6","212.88","59","60.0","3"
"04/23/12 06:58:31","60.015","18.4","212.87","219","60.03","4"
"04/23/12 07:03:32","60.0167","24.3","213.01","60","60.0","4"
"04/23/12 07:08:32","60.0187","27.8","213.09","226","60.0","4"
"04/23/12 07:13:32","60.021","26.6","214.01","249","60.07","5"
"04/23/12 07:18:31","60.0236","41.4","214.25","191","60.03","5"
"04/23/12 07:23:32","60.0266","36.2","213.43","313","60.03","5"
"04/23/12 07:28:31","60.0298","48.6","213.88","276","60.0","6"
"04/23/12 07:33:31","60.0333","42.4","213.73","122","60.0","6"
"04/23/12 07:38:32","60.037","60.6","213.26","336","60.03","6"
"04/23/12 07:43:31","60.0411","61.6","213.4","199","60.0","6"
"04/23/12 07:48:31","60.0454","62.2","213.95","429","60.0","6"
"04/23/12 07:53:31","60.0501","62.9","214.65","321","60.03","7"
"04/23/12 07:58:30","60.0551","67.2","214.07","339","60.03","7"
"04/23/12 08:03:30","60.0606","71.5","214.76","358","60.0","7"
"04/23/12 08:08:31","60.0663","75.6","215.28","376","60.0","8"
"04/23/12 08:13:31","60.0723","79.9","214.21","395","60.03","8"
"04/23/12 08:18:31","60.0787","84.3","214.19","409","60.0","9"
"04/23/12 08:23:32","60.0854","88.2","214.21","428","60.03","9"
"04/23/12 08:28:31","60.0924","91.7","214.54","446","60.03","9"
"04/23/12 08:33:31","60.0997","95.5","215.51","458","60.0","10"
"04/23/12 08:38:32","60.1073","99.2","215.2","475","60.03","10"
"04/23/12 08:43:31","60.1151","103.0","215.97","492","60.03","11"
"04/23/12 08:48:31","60.1234","107.1","216.02","501","60.0","11"
"04/23/12 08:53:32","60.1319","110.6","215.71","523","60.03","11"
"04/23/12 08:58:31","60.1406","113.8","215.87","538","60.03","12"
"04/23/12 09:03:32","60.1496","116.9","215.56","553","60.0","13"
"04/23/12 09:08:31","60.1587","119.6","215.59","567","60.03","13"
"04/23/12 09:13:32","60.1682","122.4","215.88","571","60.03","14"
"04/23/12 09:18:32","60.1779","125.2","216.66","587","60.03","15"
"04/23/12 09:23:31","60.1877","128.4","216.85","596","60.03","15"
"04/23/12 09:28:32","60.1979","131.8","216.79","614","60.03","15"
"04/23/12 09:33:32","60.2082","134.2","216.77","616","60.03","16"
"04/23/12 09:38:31","60.2187","137.2","216.44","630","60.0","17"
"04/23/12 09:43:31","60.2295","140.1","217.39","645","60.03","17"
"04/23/12 09:48:32","60.2406","142.3","216.71","659","60.03","17"
"04/23/12 09:53:31","60.2517","143.5","216.35","665","60.0","17"
"04/23/12 09:58:31","60.263","145.2","216.57","671","60.03","18"
"04/23/12 10:03:32","60.2745","148.9","216.76","685","60.03","18"
"04/23/12 10:08:31","60.2862","151.1","217.09","695","60.03","18"
"04/23/12 10:13:32","60.2981","152.6","217.31","700","60.03","19"
"04/23/12 10:18:32","60.3101","154.6","216.26","705","60.03","19"
"04/23/12 10:23:32","60.3222","156.8","216.38","720","60.03","19"
"04/23/12 10:28:31","60.3344","158.2","216.36","727","60.03","19"
"04/23/12 10:33:31","60.3468","159.6","217.08","722","60.0","20"
"04/23/12 10:38:32","60.3593","161.4","216.63","738","60.03","20"
"04/23/12 10:43:32","60.3719","162.8","216.82","747","60.03","20"
"04/23/12 10:48:31","60.3846","164.4","217.32","748","60.07","21"
"04/23/12 10:53:31","60.3974","163.9","217.36","747","60.0","22"
"04/23/12 10:58:31","60.4104","166.8","217.25","762","60.03","22"
"04/23/12 11:03:32","60.4235","167.9","217.82","762","60.0","22"
"04/23/12 11:08:31","60.4365","167.5","217.88","755","60.03","23"
"04/23/12 11:13:32","60.4496","169.1","217.65","771","60.0","23"
"04/23/12 11:18:31","60.4629","171.3","217.93","778","60.03","23"
"04/23/12 11:23:32","60.4764","171.6","218.22","777","60.0","23"
"04/23/12 11:28:32","60.4897","173.1","218.16","784","60.03","23"
"04/23/12 11:33:31","60.5032","173.9","217.6","785","60.0","23"
"04/23/12 11:38:32","60.5169","175.9","217.68","791","60.03","23"
"04/23/12 11:43:32","60.5305","174.5","217.39","794","60.03","24"
"04/23/12 11:48:32","60.5441","176.6","217.47","800","60.03","24"
"04/23/12 11:53:31","60.5579","176.5","217.44","797","60.03","24"
"04/23/12 11:58:31","60.5717","179.5","217.81","816","60.03","23"
"04/23/12 12:03:31","60.5858","180.5","217.58","812","60.03","23"
"04/23/12 12:08:31","60.5997","181.0","216.52","822","60.0","23"
"04/23/12 12:13:31","60.6139","180.7","217.72","820","60.03","23"
"04/23/12 12:18:31","60.628","180.5","216.95","818","60.0","23"
"04/23/12 12:23:32","60.6421","181.4","217.45","822","60.0","23"
"04/23/12 12:28:31","60.6561","180.5","217.63","820","60.0","23"
"04/23/12 12:33:31","60.6702","182.3","217.51","823","60.03","23"
"04/23/12 12:38:31","60.6843","181.3","218.47","815","60.03","23"
"04/23/12 12:43:32","60.6986","181.1","217.53","820","60.0","23"
"04/23/12 12:48:31","60.7126","181.2","217.06","826","60.03","23"
"04/23/12 12:53:32","60.7269","182.3","216.83","830","60.03","22"
"04/23/12 12:58:32","60.741","180.7","217.6","815","60.07","22"
"04/23/12 13:03:33","60.755","178.7","217.55","806","60.0","23"
"04/23/12 13:08:32","60.7689","178.6","217.52","809","60.03","23"
"04/23/12 13:13:31","60.7828","178.3","217.28","808","60.03","22"
"04/23/12 13:18:32","60.7967","177.5","217.9","803","60.03","23"
"04/23/12 13:23:32","60.8106","175.8","218.23","794","60.0","23"
"04/23/12 13:28:31","60.8242","174.6","217.74","793","60.03","23"
"04/23/12 13:33:32","60.8379","176.4","218.04","799","60.0","22"
"04/23/12 13:38:31","60.8514","172.2","218.51","782","60.03","23"
"04/23/12 13:43:32","60.8649","173.0","218.9","778","60.0","23"
"04/23/12 13:48:32","60.8783","171.5","218.2","777","60.03","23"
"04/23/12 13:53:32","60.8916","171.5","218.54","776","60.03","22"
"04/23/12 13:58:32","60.9049","170.7","217.96","773","60.03","22"
"04/23/12 14:03:32","60.9181","169.1","216.96","771","60.0","22"
"04/23/12 14:08:32","60.9312","169.2","217.44","769","60.03","22"
"04/23/12 14:13:32","60.9443","167.0","217.17","760","60.03","21"
"04/23/12 14:18:31","60.9573","165.0","218.04","753","60.03","21"
"04/23/12 14:23:31","60.97","161.9","217.91","736","60.03","22"
"04/23/12 14:28:32","60.9826","160.1","217.98","728","60.03","21"
"04/23/12 14:33:32","60.995","157.8","217.89","724","60.03","22"
"04/23/12 14:38:31","61.0072","156.0","218.18","709","60.03","22"
"04/23/12 14:43:31","61.0193","154.4","218.25","700","60.03","22"
"04/23/12 14:48:31","61.0311","152.1","219.02","694","60.0","22"
"04/23/12 14:53:31","61.043","149.7","218.11","683","60.03","22"
"04/23/12 14:58:32","61.0545","146.2","217.55","674","60.0","22"
"04/23/12 15:03:31","61.0658","144.0","217.99","660","60.03","22"
"04/23/12 15:08:31","61.0768","139.7","218.36","642","60.03","23"
"04/23/12 15:13:32","61.0877","138.2","217.83","639","60.0","23"
"04/23/12 15:18:31","61.0983","135.4","217.72","626","60.0","24"
"04/23/12 15:23:32","61.1088","132.2","217.2","613","60.03","24"
"04/23/12 15:28:31","61.119","129.8","217.09","604","60.0","24"
"04/23/12 15:33:32","61.1291","127.6","217.08","592","60.0","24"
"04/23/12 15:38:32","61.1389","123.8","216.99","579","60.03","24"
"04/23/12 15:43:31","61.1484","121.9","217.05","567","60.0","24"
"04/23/12 15:48:32","61.1577","118.8","217.09","552","60.03","24"
"04/23/12 15:53:32","61.1669","115.9","217.35","538","60.0","24"
"04/23/12 15:58:31","61.1757","111.9","217.26","525","60.03","24"
"04/23/12 16:03:32","61.1844","110.1","216.37","522","60.07","23"
"04/23/12 16:08:31","61.1928","106.4","215.95","504","60.03","23"
"04/23/12 16:13:31","61.2009","102.0","215.86","488","60.0","23"
"04/23/12 16:18:32","61.2087","98.3","216.11","472","60.0","23"
"04/23/12 16:23:32","61.2162","95.3","215.97","457","60.03","23"
"04/23/12 16:28:32","61.2234","91.5","216.11","442","60.0","23"
"04/23/12 16:33:31","61.2305","88.2","216.35","427","60.0","23"
"04/23/12 16:38:31","61.2371","84.9","216.23","415","60.03","22"
"04/23/12 16:43:32","61.2436","81.2","216.12","399","60.0","22"
"04/23/12 16:48:31","61.2498","77.3","216.23","380","60.0","22"
"04/23/12 16:53:32","61.2557","73.6","216.29","364","60.03","21"
"04/23/12 16:58:31","61.2612","69.2","215.6","349","60.0","21"
"04/23/12 17:03:32","61.2665","65.5","215.97","330","60.03","20"
"04/23/12 17:08:33","61.2714","61.4","215.7","313","60.0","20"
"04/23/12 17:13:32","61.276","69.9","215.52","316","60.03","20"
"04/23/12 17:18:32","61.2802","39.3","214.99","81","60.03","19"
"04/23/12 17:23:32","61.2842","42.0","216.0","304","60.0","20"
"04/23/12 17:28:32","61.2878","51.6","214.95","131","60.07","19"
"04/23/12 17:33:32","61.2912","43.8","215.01","248","60.03","19"
"04/23/12 17:38:32","61.2941","42.1","215.93","80","60.03","19"
"04/23/12 17:43:32","61.2969","36.3","215.62","114","60.03","18"
"04/23/12 17:48:31","61.2993","33.3","214.78","109","60.0","18"
"04/23/12 17:53:31","61.3014","34.3","214.5","78","60.03","17"
"04/23/12 17:58:31","61.3032","12.7","214.53","169","60.03","17"
"04/23/12 18:03:32","61.3048","10.5","215.13","109","60.07","16"
"04/23/12 18:08:32","61.3061","16.0","214.67","4","60.03","16"
"04/23/12 18:13:32","61.3073","15.3","214.73","2","60.03","15"
"04/23/12 18:18:31","61.3081","13.7","214.22","7","60.03","15"
"04/23/12 18:23:32","61.3089","15.2","214.3","44","60.03","15"
"04/23/12 18:28:32","61.3094","0.0","214.83","0","60.03","14"
"04/23/12 18:33:32","61.3099","13.0","213.98","2","60.0","14"
"04/23/12 18:43:32","61.3104","0.0","213.6","0","60.0","14"
"04/23/12 18:48:31","61.3106","0.0","213.44","0","60.03","13"
"04/23/12 18:53:32","61.3107","0.0","212.56","0","60.03","13"
"04/23/12 18:58:32","61.3107","0.0","213.31","0","60.03","12"
"04/24/12 06:28:36","61.3107","0.0","213.3","0","60.03","5"
"04/24/12 06:33:34","61.3107","0.0","213.58","0","60.0","6"
"04/24/12 06:38:31","61.3111","0.0","213.34","0","60.03","6"
"04/24/12 06:43:35","61.3117","12.7","214.4","122","60.03","6"
"04/24/12 06:48:31","61.3125","11.5","214.7","2","60.07","6"
"04/24/12 06:53:32","61.3134","12.3","213.57","4","60.03","7"
"04/24/12 06:58:31","61.3147","14.7","213.99","9","60.03","7"
"04/24/12 07:03:31","61.3161","11.7","214.12","154","59.96","8"
"04/24/12 07:08:32","61.3179","28.7","214.84","30","60.03","8"
"04/24/12 07:13:31","61.3199","24.5","214.81","90","60.03","8"
"04/24/12 07:18:31","61.3222","36.4","215.13","95","60.03","9"
"04/24/12 07:23:31","61.3249","31.9","215.54","186","60.03","9"
"04/24/12 07:28:32","61.3279","45.3","214.68","214","60.0","9"
"04/24/12 07:33:32","61.3311","46.3","214.94","376","60.0","9"
"04/24/12 07:38:32","61.3346","55.1","214.7","138","60.03","10"
"04/24/12 07:43:32","61.3385","65.0","214.61","151","60.0","10"
"04/24/12 07:48:31","61.3426","60.7","214.11","396","60.03","11"
"04/24/12 07:53:33","61.3471","62.4","214.46","408","60.03","11"
"04/24/12 07:58:31","61.3511","57.7","214.36","101","60.03","11"
"04/24/12 08:03:31","61.3552","68.3","214.67","343","60.03","11"
"04/24/12 08:08:31","61.3607","72.3","215.07","363","60.03","12"
"04/24/12 08:13:31","61.3665","76.4","215.3","376","60.03","12"
"04/24/12 08:18:31","61.3726","80.1","214.89","395","60.03","13"
"04/24/12 08:23:32","61.379","84.3","215.02","414","60.03","13"
"04/24/12 08:28:32","61.3858","87.9","215.38","426","60.0","13"
"04/24/12 08:33:33","61.3927","91.6","216.09","442","60.0","13"
"04/24/12 08:38:32","61.4","96.2","216.33","459","60.03","14"
"04/24/12 08:43:32","61.4077","104.4","217.33","495","60.03","14"
"04/24/12 08:48:32","61.4115","35.7","215.29","249","60.03","14"
"04/24/12 08:53:31","61.4144","39.6","214.32","300","60.03","13"
"04/24/12 08:58:33","61.4168","26.4","213.91","190","60.03","13"
"04/24/12 09:03:32","61.4195","40.5","213.86","119","60.03","13"
"04/24/12 09:08:31","61.4222","30.9","213.07","227","60.03","13"
"04/24/12 09:13:32","61.4251","45.5","214.11","197","60.03","13"
"04/24/12 09:18:32","61.4296","81.5","214.77","402","60.0","13"
"04/24/12 09:23:31","61.4342","50.7","214.34","381","60.03","13"
"04/24/12 09:28:32","61.4378","40.4","214.43","319","60.0","13"
"04/24/12 09:33:33","61.4413","48.9","213.96","371","60.0","14"
"04/24/12 09:38:33","61.4453","57.6","214.06","256","60.03","14"
"04/24/12 09:43:31","61.4501","65.0","214.1","328","60.0","14"
"04/24/12 09:48:32","61.456","74.6","214.73","370","60.03","15"
"04/24/12 09:53:32","61.4638","97.0","215.3","467","60.03","15"
"04/24/12 09:58:32","61.4711","97.0","214.92","467","60.0","16"
"04/24/12 10:03:33","61.4773","74.7","214.92","371","60.0","16"
"04/24/12 10:08:32","61.4846","95.2","215.0","459","60.03","17"
"04/24/12 10:13:33","61.4922","129.6","215.67","609","60.03","17"
"04/24/12 10:18:31","61.4984","85.4","215.05","417","60.0","17"
"04/24/12 10:23:32","61.5048","47.2","214.41","370","60.03","17"
"04/24/12 10:28:33","61.5111","123.3","216.05","574","60.03","17"
"04/24/12 10:33:33","61.5192","65.3","215.22","330","60.03","17"
"04/24/12 10:38:32","61.527","81.8","215.35","400","60.0","17"
"04/24/12 10:43:32","61.5339","71.6","215.33","355","60.0","17"
"04/24/12 10:48:32","61.5388","64.2","214.02","292","60.0","17"
"04/24/12 10:53:31","61.5431","72.9","215.4","360","60.0","17"
"04/24/12 10:58:32","61.5494","103.8","215.95","497","60.03","17"
"04/24/12 11:03:32","61.5584","86.7","214.83","425","60.03","17"
"04/24/12 11:08:31","61.567","145.9","216.55","670","60.03","18"
"04/24/12 11:13:33","61.5734","65.6","213.93","332","60.03","17"
"04/24/12 11:18:32","61.5779","44.3","212.91","87","60.03","17"
"04/24/12 11:23:32","61.5819","113.0","215.05","534","60.0","17"
"04/24/12 11:28:31","61.5939","104.8","215.27","496","60.0","19"
"04/24/12 11:33:32","61.6003","61.3","214.04","313","60.03","18"
"04/24/12 11:38:32","61.6077","166.7","217.63","759","60.03","19"
"04/24/12 11:43:31","61.6131","44.5","213.93","265","60.03","18"
"04/24/12 11:48:32","61.6169","53.0","213.8","279","60.03","18"
"04/24/12 11:53:33","61.6262","81.4","215.2","400","60.03","19"
"04/24/12 11:58:32","61.6293","0.0","213.6","0","60.0","18"
"04/24/12 12:03:32","61.6329","180.7","217.98","817","60.03","20"
"04/24/12 12:08:33","61.6463","178.7","217.96","807","60.03","23"
"04/24/12 12:13:32","61.6591","141.1","217.15","653","60.07","24"
"04/24/12 12:18:33","61.6684","67.1","215.22","339","60.03","23"
"04/24/12 12:23:33","61.6737","68.1","215.0","346","60.03","22"
"04/24/12 12:28:33","61.6789","71.1","215.36","351","60.07","21"
"04/24/12 12:33:32","61.6845","60.8","215.61","306","60.03","20"
"04/24/12 12:38:32","61.6923","137.2","218.02","638","60.03","22"
"04/24/12 12:43:33","61.7066","193.7","218.99","865","60.0","24"
"04/24/12 12:48:33","61.7212","186.5","218.87","837","60.07","25"
"04/24/12 12:53:33","61.7343","192.8","218.89","862","60.03","25"
"04/24/12 12:58:33","61.7458","86.0","216.86","417","60.03","24"
"04/24/12 13:03:32","61.7524","92.3","216.19","440","60.03","22"
"04/24/12 13:08:33","61.7647","134.2","216.89","622","60.0","22"
"04/24/12 13:13:31","61.7775","190.2","217.73","858","60.0","23"
"04/24/12 13:18:32","61.7921","181.6","218.12","819","60.03","24"
"04/24/12 13:23:33","61.806","177.1","217.78","804","60.03","24"
"04/24/12 13:28:32","61.8196","172.6","218.17","784","60.03","24"
"04/24/12 13:33:33","61.8331","170.7","218.16","775","60.03","25"
"04/24/12 13:38:32","61.8464","171.4","218.47","774","60.03","24"
"04/24/12 13:43:33","61.8598","171.1","218.1","776","60.03","24"
"04/24/12 13:48:32","61.8731","167.9","218.71","764","60.03","24"
"04/24/12 13:53:32","61.8861","167.6","218.52","756","60.03","24"
"04/24/12 13:58:32","61.8991","165.5","218.97","742","60.0","24"
"04/24/12 14:03:31","61.9118","164.7","218.31","747","60.03","24"
"04/24/12 14:08:32","61.9247","164.6","218.62","745","60.03","24"
"04/24/12 14:13:33","61.9375","163.1","218.0","743","60.0","24"
"04/24/12 14:18:31","61.95","160.5","217.65","735","60.03","23"
"04/24/12 14:23:32","61.9625","159.3","217.91","724","60.03","23"
"04/24/12 14:28:32","61.9749","157.5","217.77","724","60.03","23"
"04/24/12 14:33:31","61.987","156.7","218.01","713","60.03","23"
"04/24/12 14:38:32","61.9991","153.0","217.86","699","60.0","23"
"04/24/12 14:43:33","62.011","151.0","216.96","691","60.03","23"
"04/24/12 14:48:32","62.0227","148.6","216.68","682","60.0","23"
"04/24/12 14:53:31","62.0341","146.7","216.95","677","60.0","23"
"04/24/12 14:58:32","62.0455","144.9","216.74","669","60.03","23"
"04/24/12 15:03:33","62.0567","143.9","216.94","661","60.0","23"
"04/24/12 15:08:32","62.0678","141.5","217.12","654","60.0","22"
"04/24/12 15:13:33","62.0788","139.6","217.13","643","60.0","22"
"04/24/12 15:18:31","62.0897","138.1","217.08","636","60.0","21"
"04/24/12 15:23:31","62.1002","135.6","216.65","625","60.0","20"
"04/24/12 15:28:33","62.1106","134.5","217.06","621","60.03","20"
"04/24/12 15:33:33","62.1209","128.9","216.65","602","60.03","21"
"04/24/12 15:38:33","62.1309","131.3","216.4","609","60.0","21"
"04/24/12 15:43:31","62.1396","73.3","214.25","367","60.0","20"
"04/24/12 15:48:32","62.1472","96.7","215.47","461","60.03","20"
"04/24/12 15:53:32","62.1545","117.3","216.41","550","60.0","20"
"04/24/12 15:58:32","62.1638","106.7","216.85","504","60.03","20"
"04/24/12 16:03:33","62.1702","56.1","214.57","124","60.03","19"
"04/24/12 16:08:32","62.1776","117.2","216.15","549","60.03","20"
"04/24/12 16:13:32","62.184","44.8","214.32","346","60.03","19"
"04/24/12 16:18:33","62.187","43.3","213.63","215","60.0","18"
"04/24/12 16:23:32","62.1906","42.7","214.84","307","60.03","18"
"04/24/12 16:28:32","62.1941","42.9","213.76","231","60.0","18"
"04/24/12 16:33:33","62.1979","97.1","215.08","465","60.0","17"
"04/24/12 16:38:33","62.2022","67.4","214.68","337","59.96","17"
"04/24/12 16:43:32","62.2059","38.1","213.75","300","60.0","17"
"04/24/12 16:48:31","62.2103","89.1","215.34","433","60.03","17"
"04/24/12 16:53:33","62.2171","90.4","215.17","435","60.0","18"
"04/24/12 16:58:31","62.2228","83.0","215.98","408","60.07","18"
"04/24/12 17:03:32","62.2287","65.5","215.99","328","60.03","19"
"04/24/12 17:08:32","62.2338","66.8","215.82","337","60.03","19"
"04/24/12 17:18:32","62.2433","55.4","215.19","380","60.03","19"
"04/24/12 17:23:32","62.2475","44.1","214.5","264","60.0","19"
"04/24/12 17:28:31","62.2504","15.1","213.59","47","60.03","18"
"04/24/12 17:33:33","62.2518","17.7","212.87","21","60.03","17"
"04/24/12 17:38:32","62.2537","34.9","214.24","274","60.03","17"
"04/24/12 17:43:31","62.2558","27.5","215.02","92","60.03","17"
"04/24/12 17:48:32","62.258","33.0","213.76","42","60.0","17"
"04/24/12 17:53:32","62.2595","21.3","213.68","124","60.03","17"
"04/24/12 17:58:31","62.2606","15.9","213.13","13","60.03","17"
"04/24/12 18:03:32","62.2623","32.9","214.04","28","60.03","17"
"04/24/12 18:08:32","62.2646","32.7","215.06","187","60.0","17"
"04/24/12 18:13:31","62.2667","15.9","214.78","22","60.03","17"
"04/24/12 18:18:32","62.2687","25.0","213.97","304","60.03","17"
"04/24/12 18:28:33","62.2718","15.0","213.4","199","60.07","17"
"04/24/12 18:33:33","62.2731","16.7","213.36","192","60.03","17"
"04/24/12 18:38:31","62.2743","12.4","212.79","6","60.03","17"
"04/24/12 18:43:33","62.2752","15.7","213.35","126","60.03","17"
"04/24/12 18:48:33","62.276","14.8","213.31","0","60.03","16"
"04/24/12 18:53:32","62.2766","0.0","213.23","0","60.03","15"
"04/24/12 18:58:33","62.277","1.6","213.24","187","60.0","15"
"04/25/12 06:33:32","62.2773","11.2","213.61","187","60.0","6"
"04/25/12 06:38:32","62.2778","6.6","213.96","238","60.03","7"
"04/25/12 06:43:33","62.2785","7.5","213.36","195","60.03","8"
"04/25/12 06:48:33","62.2793","13.6","213.95","18","60.03","8"
"04/25/12 06:53:32","62.2799","15.0","213.27","0","60.0","9"
"04/25/12 06:58:33","62.2808","11.1","214.66","40","60.03","9"
"04/25/12 07:03:32","62.2817","15.0","214.95","81","60.0","9"
"04/25/12 07:08:33","62.2826","0.0","215.59","204","60.03","9"
"04/25/12 07:13:32","62.2834","14.0","214.03","1","60.03","10"
"04/25/12 07:18:33","62.2842","0.0","214.14","0","60.03","10"
"04/25/12 07:23:33","62.2849","12.9","213.75","9","60.03","10"
"04/25/12 07:28:33","62.2857","3.6","213.88","0","60.0","11"
"04/25/12 07:33:33","62.2864","0.0","214.15","16","60.0","11"
"04/25/12 07:38:32","62.2872","6.2","214.62","221","60.03","11"
"04/25/12 07:43:32","62.2882","16.3","214.87","11","60.0","11"
"04/25/12 07:48:33","62.2894","23.5","213.53","265","60.03","11"
"04/25/12 07:53:32","62.291","67.6","214.37","293","60.03","11"
"04/25/12 07:58:32","62.2973","86.3","215.84","418","60.03","13"
"04/25/12 08:03:33","62.3044","94.9","216.77","457","60.0","13"
"04/25/12 08:08:32","62.3122","105.9","215.81","504","60.03","15"
"04/25/12 08:13:33","62.3205","113.1","216.29","532","60.03","16"
"04/25/12 08:18:33","62.3262","42.6","215.59","252","60.0","16"
"04/25/12 08:23:33","62.3305","78.7","215.44","383","60.03","17"
"04/25/12 08:28:33","62.3348","61.2","215.44","139","60.0","17"
"04/25/12 08:33:32","62.3394","47.1","215.17","91","60.03","17"
"04/25/12 08:38:32","62.3431","40.0","213.05","137","60.03","17"
"04/25/12 08:43:32","62.3464","33.6","213.97","272","60.03","17"
"04/25/12 08:48:33","62.3492","42.1","212.95","303","60.0","17"
"04/25/12 08:53:32","62.352","30.9","213.6","77","60.03","17"
"04/25/12 08:58:33","62.3549","35.7","213.89","320","60.0","16"
"04/25/12 09:03:33","62.358","44.7","214.58","250","60.03","16"
"04/25/12 09:08:32","62.3613","49.7","214.86","359","60.03","16"
"04/25/12 09:13:33","62.3651","41.9","213.23","365","60.03","16"
"04/25/12 09:18:33","62.3693","37.4","213.58","385","60.0","17"
"04/25/12 09:23:33","62.3734","58.9","214.06","350","60.03","17"
"04/25/12 09:28:32","62.3769","36.9","214.16","166","60.0","17"
"04/25/12 09:33:33","62.3799","40.4","213.47","234","60.0","17"
"04/25/12 09:38:33","62.3827","42.5","213.49","263","60.03","16"
"04/25/12 09:43:33","62.3852","23.8","212.6","207","60.0","16"
"04/25/12 09:48:32","62.3875","30.9","212.54","292","60.0","16"
"04/25/12 09:53:33","62.3905","37.8","213.62","229","60.0","16"
"04/25/12 09:58:32","62.394","45.4","214.31","390","60.03","17"
"04/25/12 10:03:32","62.398","44.8","213.76","398","60.03","17"
"04/25/12 10:08:33","62.4021","45.9","213.69","419","60.0","17"
"04/25/12 10:13:32","62.4065","62.9","214.23","321","60.0","17"
"04/25/12 10:18:32","62.4127","81.4","215.28","397","60.03","18"
"04/25/12 10:23:33","62.4203","124.6","216.54","583","60.03","19"
"04/25/12 10:28:33","62.4281","113.6","215.58","535","60.0","19"
"04/25/12 10:33:32","62.4403","162.4","217.41","739","60.03","22"
"04/25/12 10:38:33","62.4496","104.8","216.61","495","60.03","22"
"04/25/12 10:43:33","62.4603","162.3","218.51","736","60.0","24"
"04/25/12 10:48:33","62.4707","147.9","217.61","678","60.03","24"
"04/25/12 10:53:32","62.4812","151.7","217.93","694","60.03","25"
"04/25/12 10:58:33","62.4926","112.0","215.74","529","60.03","26"
"04/25/12 11:03:33","62.5045","148.7","217.13","681","60.03","28"
"04/25/12 11:08:33","62.516","154.3","217.19","705","60.03","28"
"04/25/12 11:13:33","62.5275","135.9","217.69","625","60.0","29"
"04/25/12 11:18:32","62.5377","138.3","217.29","636","60.03","29"
"04/25/12 11:23:33","62.5465","104.7","216.02","499","60.03","29"
"04/25/12 11:28:32","62.5559","113.7","215.74","536","60.0","28"
"04/25/12 11:33:33","62.5641","108.5","215.18","516","60.0","28"
"04/25/12 11:38:33","62.573","103.2","215.35","493","60.0","27"
"04/25/12 11:43:33","62.582","117.6","215.8","553","60.03","27"
"04/25/12 11:48:33","62.5914","92.8","215.34","448","60.07","28"
"04/25/12 11:53:32","62.5994","98.4","215.74","471","60.03","27"
"04/25/12 11:58:33","62.6077","123.8","216.41","582","60.0","27"
"04/25/12 12:03:32","62.619","194.9","217.69","877","60.03","27"
"04/25/12 12:08:34","62.6288","90.7","215.17","437","60.07","27"
"04/25/12 12:13:34","62.6376","139.4","216.58","648","60.03","27"
"04/25/12 12:18:33","62.6467","110.9","215.98","528","60.0","27"
"04/25/12 12:23:32","62.6534","69.8","215.17","348","60.03","26"
"04/25/12 12:28:33","62.6619","167.6","217.48","764","60.0","26"
"04/25/12 12:33:33","62.6747","163.4","217.6","742","60.03","27"
"04/25/12 12:38:33","62.6885","188.1","216.84","852","60.03","28"
"04/25/12 12:43:33","62.6975","77.4","215.17","381","60.0","26"
"04/25/12 12:48:32","62.7028","68.6","215.09","344","60.03","25"
"04/25/12 12:53:33","62.7083","66.7","215.03","337","60.0","25"
"04/25/12 12:58:32","62.7125","53.0","215.33","298","60.0","24"
"04/25/12 13:03:33","62.7171","68.5","215.32","344","60.0","23"
"04/25/12 13:08:32","62.7221","66.9","215.19","339","60.03","23"
"04/25/12 13:13:32","62.7279","83.9","215.96","405","60.03","23"
"04/25/12 13:18:33","62.735","86.8","215.36","424","60.03","23"
"04/25/12 13:23:32","62.742","93.4","216.14","451","60.0","23"
"04/25/12 13:28:32","62.7495","97.1","216.66","466","60.03","23"
"04/25/12 13:33:32","62.7568","92.3","216.72","441","60.03","23"
"04/25/12 13:38:33","62.7642","80.9","216.06","398","60.0","23"
"04/25/12 13:43:32","62.7688","39.6","215.57","184","60.0","22"
"04/25/12 13:48:32","62.7717","34.7","215.48","137","60.03","21"
"04/25/12 13:53:33","62.7742","25.5","215.25","178","60.03","20"
"04/25/12 13:58:32","62.7765","36.2","215.59","91","60.03","19"
"04/25/12 14:03:33","62.7792","32.4","215.25","178","60.0","19"
"04/25/12 14:08:32","62.7817","35.4","214.91","221","60.03","19"
"04/25/12 14:13:33","62.784","31.9","215.09","152","60.0","18"
"04/25/12 14:18:33","62.7859","35.3","215.14","124","60.03","18"
"04/25/12 14:23:32","62.7879","24.6","215.33","198","60.0","17"
"04/25/12 14:28:32","62.7904","28.2","215.44","254","60.03","17"
"04/25/12 14:33:33","62.7925","33.5","214.48","41","60.0","17"
"04/25/12 14:38:32","62.7944","18.8","215.06","257","60.0","17"
"04/25/12 14:43:32","62.7963","30.0","214.29","27","60.03","17"
"04/25/12 14:48:33","62.7994","63.6","215.11","322","60.0","17"
"04/25/12 14:53:32","62.8039","43.3","215.24","328","60.03","17"
"04/25/12 14:58:32","62.8069","43.8","215.17","131","60.03","17"
"04/25/12 15:03:33","62.8113","63.9","215.32","322","60.03","17"
"04/25/12 15:08:32","62.8155","43.0","214.15","416","60.03","17"
"04/25/12 15:18:32","62.8212","31.6","214.4","156","60.0","17"
"04/25/12 15:23:33","62.8247","47.9","215.47","374","60.03","17"
"04/25/12 15:28:33","62.8287","46.2","215.0","363","60.03","17"
"04/25/12 15:33:33","62.8324","46.1","215.67","127","60.0","17"
"04/25/12 15:38:33","62.8366","54.4","215.19","319","60.0","18"
"04/25/12 15:43:32","62.84","38.9","214.48","235","60.0","18"
"04/25/12 15:48:34","62.8423","14.1","214.54","18","60.03","17"
"04/25/12 15:53:32","62.8441","13.9","214.78","257","60.03","17"
"04/25/12 15:58:33","62.8456","13.2","214.45","10","60.03","17"
"04/25/12 16:03:32","62.8467","15.5","214.18","0","60.0","16"
"04/25/12 16:08:32","62.8475","10.4","214.29","3","60.07","15"
"04/25/12 16:13:33","62.8485","11.7","214.28","66","60.03","15"
"04/25/12 16:18:32","62.8492","13.3","215.49","6","60.03","15"
"04/25/12 16:23:32","62.8497","11.3","214.44","47","60.0","15"
"04/25/12 16:28:33","62.85","0.0","213.83","0","60.03","14"
"04/25/12 16:58:32","62.8501","0.0","214.04","0","60.0","13"
"04/25/12 17:03:34","62.8507","14.4","213.87","3","60.07","13"
"04/25/12 17:08:33","62.8515","14.5","213.68","237","60.0","13"
"04/25/12 17:13:32","62.8524","12.6","214.19","11","60.03","13"
"04/25/12 17:18:33","62.8531","0.0","212.71","0","60.03","13"
"04/25/12 17:23:34","62.8535","0.0","213.51","0","60.03","13"
"04/25/12 17:28:33","62.854","12.6","213.48","0","60.03","13"
"04/26/12 07:08:38","62.8541","13.6","213.77","0","60.03","1"
"04/26/12 07:13:36","62.8544","11.2","213.83","31","60.0","2"
"04/26/12 07:18:33","62.855","13.6","213.45","7","60.03","2"
"04/26/12 07:23:33","62.8565","14.3","214.19","263","60.03","2"
"04/26/12 07:28:32","62.8584","24.6","214.42","94","60.07","3"
"04/26/12 07:33:34","62.86","22.0","214.31","234","60.0","3"
"04/26/12 07:38:33","62.8617","16.1","214.61","196","60.0","3"
"04/26/12 07:43:34","62.8635","18.3","213.8","24","60.03","3"
"04/26/12 07:48:33","62.8649","24.8","213.52","195","60.0","3"
"04/26/12 07:53:34","62.8664","13.0","213.86","16","60.03","3"
"04/26/12 07:58:34","62.8684","35.4","214.81","124","60.03","3"
"04/26/12 08:03:33","62.8704","21.8","214.02","202","60.0","3"
"04/26/12 08:08:34","62.8725","12.9","213.97","32","60.03","4"
"04/26/12 08:13:33","62.874","19.2","213.81","320","60.0","3"
"04/26/12 08:18:34","62.8757","23.5","213.56","163","60.0","4"
"04/26/12 08:23:32","62.8772","31.5","214.09","95","60.03","4"
"04/26/12 08:28:33","62.8787","25.5","213.98","90","60.03","4"
"04/26/12 08:33:32","62.8808","38.9","214.78","308","60.03","4"
"04/26/12 08:38:34","62.8827","22.4","214.25","197","60.0","4"
"04/26/12 08:43:32","62.8827","78.7","215.63","383","60.03","4"
"04/26/12 08:48:34","62.8896","132.0","216.84","607","60.0","6"
"04/26/12 08:53:33","62.8967","42.7","215.02","394","60.0","6"
"04/26/12 08:58:33","62.9027","111.4","217.15","523","60.0","6"
"04/26/12 09:03:33","62.9095","66.0","216.09","327","60.03","6"
"04/26/12 09:08:32","62.9146","69.0","215.77","346","60.03","6"
"04/26/12 09:13:34","62.9233","173.4","218.61","778","60.0","7"
"04/26/12 09:18:32","62.9331","48.3","214.97","98","60.03","7"
"04/26/12 09:23:34","62.9394","164.9","218.47","746","60.03","7"
"04/26/12 09:28:32","62.9452","61.4","216.45","311","60.03","6"
"04/26/12 09:33:33","62.9548","64.3","215.78","327","60.0","8"
"04/26/12 09:38:34","62.9614","45.6","214.89","351","60.0","8"
"04/26/12 09:43:33","62.9709","69.1","215.19","346","60.03","8"
"04/26/12 09:48:34","62.9768","60.5","215.5","309","60.03","8"
"04/26/12 09:53:34","62.9848","54.3","214.57","285","60.03","9"
"04/26/12 09:58:34","62.9941","95.7","216.63","459","60.03","9"
"04/26/12 10:03:32","63.005","190.2","218.26","858","60.03","9"
"04/26/12 10:08:33","63.016","100.3","215.72","477","60.03","10"
"04/26/12 10:13:34","63.0291","179.7","217.99","811","60.0","11"
"04/26/12 10:18:33","63.0428","171.4","217.93","773","60.03","11"
"04/26/12 10:23:34","63.0536","85.5","215.76","422","60.03","11"
"04/26/12 10:28:34","63.0605","81.8","216.05","404","60.03","10"
"04/26/12 10:33:33","63.0721","93.6","217.36","448","60.0","11"
"04/26/12 10:38:32","63.0782","53.4","215.1","405","60.0","10"
"04/26/12 10:43:33","63.0905","197.3","218.6","885","60.03","11"
"04/26/12 10:48:32","63.1017","129.1","216.81","595","60.0","11"
"04/26/12 10:53:34","63.1158","197.0","218.09","888","60.03","13"
"04/26/12 10:58:32","63.1266","61.1","215.64","399","60.03","12"
"04/26/12 11:03:33","63.1354","197.6","218.43","884","60.0","11"
"04/26/12 11:08:34","63.1468","197.1","217.23","895","60.03","13"
"04/26/12 11:13:33","63.1552","90.7","215.71","437","60.0","11"
"04/26/12 11:18:32","63.1683","124.0","216.65","578","60.07","12"
"04/26/12 11:23:34","63.1765","64.5","215.72","325","60.0","11"
"04/26/12 11:28:34","63.1881","196.7","218.31","889","60.03","12"
"04/26/12 11:33:33","63.2009","176.2","217.37","792","60.03","13"
"04/26/12 11:38:34","63.2116","196.4","217.36","886","60.0","13"
"04/26/12 11:43:33","63.2228","81.8","214.95","398","60.0","13"
"04/26/12 11:48:34","63.234","197.4","216.98","885","60.03","13"
"04/26/12 11:53:34","63.248","197.7","217.7","885","60.0","13"
"04/26/12 11:58:33","63.2617","68.7","215.57","346","60.03","13"
"04/26/12 12:03:34","63.2743","84.4","215.27","414","60.03","13"
"04/26/12 12:08:34","63.2855","197.9","217.4","892","60.0","13"
"04/26/12 12:13:34","63.2985","197.8","217.58","881","60.0","13"
"04/26/12 12:18:33","63.311","179.1","217.64","812","60.0","13"
"04/26/12 12:23:34","63.3258","196.8","217.75","887","60.0","14"
"04/26/12 12:28:32","63.3391","165.4","217.53","751","60.03","14"
"04/26/12 12:33:34","63.351","113.2","215.99","533","60.0","15"
"04/26/12 12:38:34","63.3644","197.1","218.07","888","60.07","15"
"04/26/12 12:43:33","63.3767","108.8","215.94","514","60.03","14"
"04/26/12 12:48:33","63.391","190.9","218.09","854","60.03","15"
"04/26/12 12:53:34","63.4043","197.2","218.34","885","60.03","15"
"04/26/12 12:58:33","63.4185","197.0","218.18","878","60.03","15"
"04/26/12 13:03:33","63.4331","197.9","218.64","880","60.0","15"
"04/26/12 13:08:33","63.4464","196.3","217.97","883","60.03","15"
"04/26/12 13:13:34","63.4579","197.2","217.24","891","60.03","13"
"04/26/12 13:18:33","63.4672","51.7","213.64","345","60.03","13"
"04/26/12 13:23:33","63.481","196.3","218.28","880","60.0","13"
"04/26/12 13:28:33","63.4938","197.5","217.85","887","60.0","13"
"04/26/12 13:33:34","63.5084","191.1","217.44","860","60.0","14"
"04/26/12 13:38:33","63.5216","196.6","217.39","889","60.03","14"
"04/26/12 13:43:33","63.5328","175.5","217.61","795","60.03","14"
"04/26/12 13:48:34","63.547","180.5","217.11","813","60.03","15"
"04/26/12 13:53:33","63.5608","176.3","216.54","797","60.0","15"
"04/26/12 13:58:34","63.5745","175.0","217.16","796","60.03","15"
"04/26/12 14:03:33","63.5878","180.3","217.22","820","60.03","15"
"04/26/12 14:08:33","63.6012","170.5","217.26","774","60.03","15"
"04/26/12 14:13:34","63.6145","169.5","217.87","770","60.0","16"
"04/26/12 14:18:34","63.6275","173.2","216.98","783","60.03","16"
"04/26/12 14:23:34","63.6406","175.1","218.14","792","60.03","15"
"04/26/12 14:28:33","63.6535","165.4","217.43","752","60.03","15"
"04/26/12 14:33:34","63.6662","164.0","217.59","745","60.0","15"
"04/26/12 14:38:33","63.6789","162.1","216.93","738","60.0","15"
"04/26/12 14:43:32","63.6908","160.4","217.04","734","60.0","15"
"04/26/12 14:48:34","63.7031","156.4","217.71","708","60.0","15"
"04/26/12 14:53:33","63.7151","153.4","217.4","699","60.03","16"
