"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"04/26/12 14:58:34","63.727","150.9","217.33","694","60.0","16"
"04/26/12 15:03:34","63.7388","149.5","215.43","683","60.03","15"
"04/26/12 15:08:34","63.7503","146.0","216.73","669","60.03","16"
"04/26/12 15:13:33","63.7615","142.9","216.49","662","60.03","16"
"04/26/12 15:18:33","63.7724","141.1","216.04","654","60.03","16"
"04/26/12 15:23:32","63.7833","138.5","215.94","644","60.03","16"
"04/26/12 15:28:33","63.794","135.5","216.41","626","60.0","16"
"04/26/12 15:33:34","63.8046","133.1","216.27","617","60.0","15"
"04/26/12 15:38:33","63.8147","129.7","216.81","603","60.03","15"
"04/26/12 15:43:34","63.8247","126.0","216.61","591","60.0","15"
"04/26/12 15:48:33","63.8344","123.5","216.14","576","60.0","15"
"04/26/12 15:53:33","63.8439","119.5","216.03","564","60.03","15"
"04/26/12 15:58:34","63.8531","116.5","215.86","549","60.03","15"
"04/26/12 16:03:33","63.8621","112.7","216.41","535","60.03","15"
"04/26/12 16:08:34","63.8707","109.5","215.36","518","60.03","15"
"04/26/12 16:13:34","63.8791","105.7","215.78","503","60.03","15"
"04/26/12 16:18:33","63.8872","102.9","214.98","493","60.03","15"
"04/26/12 16:23:33","63.8951","98.7","215.78","471","60.03","15"
"04/26/12 16:28:34","63.9026","95.4","216.11","460","60.03","15"
"04/26/12 16:33:33","63.9099","91.7","215.69","444","60.0","15"
"04/26/12 16:38:34","63.9169","87.9","214.8","429","60.0","14"
"04/26/12 16:43:33","63.9235","84.0","214.95","409","60.0","14"
"04/26/12 16:48:33","63.9299","79.9","215.23","389","60.03","14"
"04/26/12 16:53:33","63.936","75.1","214.47","373","60.0","14"
"04/26/12 16:58:33","63.9417","71.5","214.51","358","60.07","14"
"04/26/12 17:03:33","63.9471","66.9","214.61","340","60.03","13"
"04/26/12 17:08:33","63.9521","62.9","214.17","323","60.03","13"
"04/26/12 17:13:34","63.9567","41.2","213.94","365","60.0","14"
"04/26/12 17:18:33","63.9609","46.1","213.63","384","60.0","13"
"04/26/12 17:23:33","63.965","41.3","214.28","331","60.07","13"
"04/26/12 17:28:33","63.9687","41.9","213.67","131","60.03","13"
"04/26/12 17:33:33","63.9722","48.8","213.55","175","60.03","13"
"04/26/12 17:38:34","63.9753","33.1","213.29","195","60.0","13"
"04/26/12 17:43:34","63.9782","39.5","213.28","292","60.03","13"
"04/26/12 17:48:34","63.9806","26.7","213.6","244","60.07","12"
"04/26/12 17:53:34","63.9829","28.9","214.0","241","60.03","12"
"04/26/12 17:58:33","63.9849","17.3","213.39","46","60.03","12"
"04/26/12 18:03:33","63.9866","27.4","213.42","64","60.03","12"
"04/26/12 18:08:34","63.988","14.0","213.84","281","60.07","12"
"04/26/12 18:13:33","63.9892","11.1","213.06","81","60.03","11"
"04/26/12 18:18:34","63.9901","14.9","213.62","22","60.03","11"
"04/26/12 18:23:33","63.991","10.6","213.03","238","60.03","11"
"04/26/12 18:28:34","63.9916","5.4","212.91","0","60.03","11"
"04/26/12 18:33:33","63.9921","12.0","212.88","150","60.03","11"
"04/26/12 18:38:34","63.9925","0.0","213.3","149","60.03","11"
"04/26/12 18:43:33","63.9929","0.0","213.04","0","60.03","11"
"04/26/12 18:48:33","63.9932","0.0","213.55","0","60.03","11"
"04/26/12 18:53:34","63.9934","0.0","213.37","0","60.03","10"
"04/26/12 18:58:34","63.9937","0.0","213.59","0","60.03","10"
"04/26/12 19:03:33","63.9939","0.0","213.31","0","60.03","9"
"04/27/12 06:23:38","63.9939","0.0","213.74","0","60.03","0"
"04/27/12 06:28:33","63.9941","0.0","213.22","0","60.0","2"
"04/27/12 06:33:33","63.9946","13.6","214.02","2","60.03","2"
"04/27/12 06:38:37","63.9953","13.6","213.6","8","60.03","2"
"04/27/12 06:43:34","63.9963","14.3","213.84","58","60.03","3"
"04/27/12 06:48:34","63.9975","13.4","213.92","5","60.0","3"
"04/27/12 06:53:35","63.9991","28.3","213.87","275","60.0","4"
"04/27/12 06:58:34","64.0008","36.5","214.57","125","60.0","4"
"04/27/12 07:03:34","64.0029","18.7","215.21","252","60.03","5"
"04/27/12 07:08:33","64.005","32.2","214.43","112","60.03","5"
"04/27/12 07:13:33","64.0073","27.8","214.45","139","60.03","6"
"04/27/12 07:18:33","64.0099","40.4","214.35","131","60.03","6"
"04/27/12 07:23:35","64.0129","44.9","214.13","254","60.03","6"
"04/27/12 07:28:35","64.0161","49.8","214.68","241","60.03","7"
"04/27/12 07:33:34","64.0196","45.5","214.37","342","60.03","7"
"04/27/12 07:38:34","64.0235","40.4","214.48","211","60.03","8"
"04/27/12 07:43:34","64.0277","57.1","214.38","403","60.03","8"
"04/27/12 07:48:33","64.0322","74.0","214.64","142","60.03","8"
"04/27/12 07:53:34","64.0371","64.6","214.35","329","60.03","9"
"04/27/12 07:58:34","64.0423","68.9","214.69","348","60.03","9"
"04/27/12 08:03:34","64.0478","73.2","215.5","362","60.03","9"
"04/27/12 08:08:33","64.0536","77.5","215.31","382","60.0","9"
"04/27/12 08:13:34","64.0598","81.3","215.06","398","60.0","10"
"04/27/12 08:18:34","64.0662","85.3","216.08","417","60.03","10"
"04/27/12 08:23:34","64.073","88.8","215.91","430","60.03","11"
"04/27/12 08:28:34","64.0801","92.8","214.31","450","60.03","11"
"04/27/12 08:33:34","64.0875","97.6","216.31","464","60.03","11"
"04/27/12 08:38:33","64.0952","101.0","216.12","482","60.03","11"
"04/27/12 08:43:33","64.1032","103.7","215.39","496","60.07","12"
"04/27/12 08:48:34","64.1114","106.8","216.71","500","60.03","13"
"04/27/12 08:53:33","64.1197","108.7","216.47","515","60.03","13"
"04/27/12 08:58:33","64.1284","113.7","216.08","539","60.07","13"
"04/27/12 09:03:34","64.1373","115.8","216.94","542","60.0","14"
"04/27/12 09:08:35","64.1465","119.6","217.44","557","60.03","14"
"04/27/12 09:13:34","64.1559","123.1","217.42","569","59.96","15"
"04/27/12 09:18:34","64.1656","125.7","217.71","583","60.03","15"
"04/27/12 09:23:34","64.1755","128.1","217.13","597","60.03","15"
"04/27/12 09:28:34","64.1856","131.3","217.16","609","60.03","15"
"04/27/12 09:33:33","64.1959","134.8","217.95","621","60.03","16"
"04/27/12 09:38:34","64.2065","138.1","216.73","634","60.03","16"
"04/27/12 09:43:34","64.2174","140.1","217.1","648","60.03","16"
"04/27/12 09:48:33","64.2284","143.2","217.19","655","60.0","16"
"04/27/12 09:53:34","64.2396","143.8","217.28","661","60.0","17"
"04/27/12 09:58:34","64.2509","146.1","217.02","674","60.03","17"
"04/27/12 10:03:34","64.2624","147.4","217.19","679","60.03","17"
"04/27/12 10:08:33","64.274","152.2","217.68","691","60.0","17"
"04/27/12 10:13:34","64.2859","152.8","217.94","694","60.03","18"
"04/27/12 10:18:35","64.298","156.7","217.37","713","60.07","18"
"04/27/12 10:23:33","64.3103","158.7","218.21","722","60.03","18"
"04/27/12 10:28:34","64.3225","157.6","218.2","715","60.0","18"
"04/27/12 10:33:33","64.3349","160.6","218.16","729","60.03","19"
"04/27/12 10:38:35","64.3476","161.4","218.62","729","60.0","19"
"04/27/12 10:43:33","64.3602","164.2","219.03","744","60.03","19"
"04/27/12 10:48:35","64.3732","165.9","218.57","754","60.0","19"
"04/27/12 10:53:35","64.3862","167.0","219.14","751","60.0","19"
"04/27/12 10:58:33","64.3992","169.7","218.87","766","60.03","19"
"04/27/12 11:03:34","64.4125","171.5","218.6","776","60.03","19"
"04/27/12 11:08:33","64.4257","169.3","218.77","770","60.07","20"
"04/27/12 11:13:33","64.439","171.2","218.4","777","60.03","20"
"04/27/12 11:18:34","64.4524","173.0","218.39","783","60.03","20"
"04/27/12 11:23:35","64.466","173.9","218.57","783","60.03","20"
"04/27/12 11:28:33","64.4794","173.7","218.06","787","60.07","21"
"04/27/12 11:33:34","64.493","172.1","217.09","786","60.0","22"
"04/27/12 11:38:34","64.5066","175.8","217.7","799","60.0","22"
"04/27/12 11:43:34","64.5203","175.0","217.56","794","60.0","22"
"04/27/12 11:48:33","64.5339","175.8","217.98","792","60.03","22"
"04/27/12 11:53:34","64.5478","177.0","218.15","801","60.03","22"
"04/27/12 11:58:34","64.5617","179.1","218.36","802","60.03","22"
"04/27/12 12:03:35","64.5756","180.0","218.35","817","60.0","22"
"04/27/12 12:08:35","64.5897","180.4","218.41","811","60.07","22"
"04/27/12 12:13:34","64.6037","179.8","218.28","808","60.0","22"
"04/27/12 12:18:34","64.6178","178.6","219.01","802","60.07","22"
"04/27/12 12:23:34","64.6318","180.9","218.02","816","60.03","22"
"04/27/12 12:28:34","64.6458","180.7","218.03","817","60.03","22"
"04/27/12 12:33:34","64.6598","181.2","218.0","814","60.03","22"
"04/27/12 12:38:34","64.6739","179.8","217.57","812","60.03","22"
"04/27/12 12:43:34","64.688","182.6","218.34","825","60.03","22"
"04/27/12 12:48:33","64.7021","180.7","217.59","814","60.0","22"
"04/27/12 12:53:34","64.7162","181.5","218.18","818","60.0","22"
"04/27/12 12:58:34","64.7303","180.5","218.1","808","60.03","22"
"04/27/12 13:03:33","64.7443","180.4","218.47","808","60.03","22"
"04/27/12 13:08:35","64.7584","180.2","218.38","817","60.07","22"
"04/27/12 13:13:35","64.7725","179.9","218.43","805","60.03","22"
"04/27/12 13:18:33","64.7863","178.3","217.25","808","60.03","22"
"04/27/12 13:23:35","64.8003","177.2","217.82","803","60.03","22"
"04/27/12 13:28:33","64.8139","174.1","218.18","786","60.03","22"
"04/27/12 13:33:34","64.8276","176.5","218.22","796","60.03","22"
"04/27/12 13:38:35","64.8413","174.5","218.0","787","60.0","22"
"04/27/12 13:43:34","64.855","173.4","217.82","782","60.0","22"
"04/27/12 13:48:34","64.8684","171.4","218.58","775","60.03","22"
"04/27/12 13:53:33","64.8816","170.4","218.41","771","60.03","21"
"04/27/12 13:58:34","64.8949","169.2","218.32","767","60.03","21"
"04/27/12 14:03:35","64.9081","170.3","218.57","768","60.03","21"
"04/27/12 14:08:35","64.9212","167.5","218.64","761","60.03","21"
"04/27/12 14:13:34","64.9341","165.3","217.82","746","60.03","21"
"04/27/12 14:18:34","64.947","163.6","218.03","739","60.07","21"
"04/27/12 14:23:34","64.9596","161.9","218.25","735","60.0","21"
"04/27/12 14:28:33","64.972","160.7","218.2","732","60.03","21"
"04/27/12 14:33:34","64.9846","157.7","217.93","720","60.03","22"
"04/27/12 14:38:33","64.9967","154.4","217.72","705","60.0","22"
"04/27/12 14:43:35","65.0087","152.4","217.55","694","60.0","23"
"04/27/12 14:48:34","65.0204","148.7","217.89","682","60.07","23"
"04/27/12 14:53:34","65.032","146.7","217.48","671","60.0","24"
"04/27/12 14:58:33","65.0433","146.5","216.97","678","60.03","24"
"04/27/12 15:03:35","65.0548","145.5","217.92","664","60.03","24"
"04/27/12 15:08:34","65.066","142.8","217.32","650","60.03","24"
"04/27/12 15:13:34","65.0771","141.4","217.2","655","60.03","23"
"04/27/12 15:18:34","65.0878","139.7","217.07","646","60.03","23"
"04/27/12 15:23:35","65.0985","135.4","217.35","623","60.03","23"
"04/27/12 15:28:33","65.109","134.4","216.69","626","60.03","23"
"04/27/12 15:33:33","65.1194","132.1","217.66","610","60.03","23"
"04/27/12 15:38:34","65.1295","127.0","217.05","591","60.07","23"
"04/27/12 15:43:34","65.1392","125.8","216.72","584","60.0","23"
"04/27/12 15:48:33","65.1488","123.2","216.16","575","60.03","22"
"04/27/12 15:53:34","65.1581","111.3","216.6","527","60.03","21"
"04/27/12 15:58:35","65.1665","104.2","215.86","493","60.03","20"
"04/27/12 16:03:35","65.174","88.8","216.1","428","60.07","19"
"04/27/12 16:08:35","65.1805","74.6","215.54","374","60.03","18"
"04/27/12 16:13:35","65.186","61.5","215.18","358","60.03","17"
"04/27/12 16:18:33","65.1901","49.3","214.61","322","60.0","17"
"04/27/12 16:23:35","65.1941","51.9","214.25","412","60.03","15"
"04/27/12 16:28:34","65.1976","49.2","214.31","190","60.03","15"
"04/27/12 16:33:34","65.2012","54.4","214.66","351","60.03","14"
"04/27/12 16:38:34","65.2054","64.0","214.88","324","60.03","14"
"04/27/12 16:43:34","65.2088","38.0","215.08","361","60.03","13"
"04/27/12 16:48:35","65.2139","66.5","215.52","333","60.03","14"
"04/27/12 16:53:33","65.2182","42.3","214.37","395","60.03","13"
"04/27/12 16:58:33","65.2217","62.0","215.45","320","60.03","13"
"04/27/12 17:03:33","65.2253","35.4","214.47","214","60.07","13"
"04/27/12 17:08:34","65.228","42.8","214.62","276","60.03","12"
"04/27/12 17:13:34","65.2306","35.2","214.63","194","60.07","12"
"04/27/12 17:18:34","65.2328","24.8","214.72","82","60.0","11"
"04/27/12 17:23:34","65.2349","34.6","213.49","182","60.03","11"
"04/27/12 17:28:34","65.2369","25.8","213.38","74","60.03","11"
"04/27/12 17:33:34","65.2389","37.5","213.38","80","60.03","11"
"04/27/12 17:38:34","65.2408","21.9","213.81","244","60.0","10"
"04/27/12 17:43:35","65.2425","22.6","214.33","62","60.03","10"
"04/27/12 17:48:33","65.244","16.2","214.0","27","60.03","9"
"04/27/12 17:53:35","65.2455","20.5","214.08","32","60.03","9"
"04/27/12 17:58:33","65.2469","14.5","213.4","83","60.03","9"
"04/27/12 18:03:35","65.2483","17.6","213.38","234","60.07","9"
"04/27/12 18:08:35","65.2495","22.0","213.46","222","60.03","9"
"04/27/12 18:13:33","65.2508","14.8","213.76","39","60.03","8"
"04/27/12 18:18:34","65.2519","15.7","213.69","64","60.07","8"
"04/27/12 18:23:34","65.2529","6.9","213.83","236","60.03","8"
"04/27/12 18:28:34","65.2537","14.3","214.21","0","60.03","7"
"04/27/12 18:33:35","65.2546","16.2","213.02","103","60.0","7"
"04/27/12 18:38:34","65.2554","13.4","213.33","1","60.07","7"
"04/27/12 18:43:34","65.2561","11.4","213.3","27","60.03","7"
"04/27/12 18:48:33","65.2568","7.3","214.15","161","60.03","7"
"04/27/12 18:53:34","65.2574","0.0","213.38","243","60.0","7"
"04/27/12 18:58:34","65.2579","10.7","212.96","21","60.03","7"
"04/27/12 19:03:33","65.2584","12.9","212.97","216","60.03","7"
"04/27/12 19:08:35","65.2588","10.8","213.88","24","60.0","7"
"04/27/12 19:13:33","65.2591","14.4","213.31","245","60.03","7"
"04/28/12 06:13:34","65.2591","0.0","213.36","0","60.03","0"
"04/28/12 06:18:34","65.2594","0.0","213.32","0","60.03","1"
"04/28/12 06:23:34","65.26","15.7","213.39","69","60.0","2"
"04/28/12 06:28:34","65.2607","14.0","213.67","7","60.0","2"
"04/28/12 06:33:34","65.2615","14.6","213.45","12","60.03","2"
"04/28/12 06:38:34","65.2623","15.3","214.16","15","60.0","3"
"04/28/12 06:43:35","65.2638","13.0","213.86","249","60.03","3"
"04/28/12 06:48:35","65.2654","32.4","213.3","47","59.96","4"
"04/28/12 06:53:34","65.2672","32.2","213.56","197","60.0","4"
"04/28/12 06:58:35","65.2688","11.6","214.1","22","60.03","4"
"04/28/12 07:03:34","65.2703","21.7","213.71","20","60.03","5"
"04/28/12 07:08:34","65.2718","13.8","213.34","99","60.0","5"
"04/28/12 07:13:35","65.2741","41.5","213.74","137","60.0","5"
"04/28/12 07:18:35","65.2772","37.6","213.31","95","60.03","6"
"04/28/12 07:23:35","65.2807","52.6","214.2","397","60.07","6"
"04/28/12 07:28:35","65.2843","52.4","214.03","385","60.03","6"
"04/28/12 07:33:34","65.2882","43.2","214.32","221","60.03","6"
"04/28/12 07:38:35","65.2922","47.6","214.1","372","60.0","6"
"04/28/12 07:43:34","65.2966","48.1","213.73","231","60.0","7"
"04/28/12 07:48:34","65.3012","50.6","214.37","411","60.0","7"
"04/28/12 07:53:34","65.3062","66.2","214.69","336","60.03","8"
"04/28/12 07:58:34","65.3115","70.7","213.87","356","60.03","8"
"04/28/12 08:03:35","65.3172","75.3","215.77","368","60.03","9"
"04/28/12 08:08:33","65.3231","79.2","215.89","389","60.0","9"
"04/28/12 08:13:35","65.3295","83.5","215.83","406","60.0","9"
"04/28/12 08:18:34","65.3361","87.5","215.48","423","60.0","9"
"04/28/12 08:23:34","65.343","91.3","215.54","437","60.0","9"
"04/28/12 08:28:35","65.3503","95.2","215.12","457","60.03","10"
"04/28/12 08:33:34","65.3578","98.9","215.71","474","60.03","10"
"04/28/12 08:38:35","65.3656","102.4","215.16","486","60.03","11"
"04/28/12 08:43:34","65.3737","106.0","215.52","500","60.03","11"
"04/28/12 08:48:34","65.3821","110.1","216.25","521","60.03","11"
"04/28/12 08:53:35","65.3908","113.8","215.63","538","60.0","11"
"04/28/12 08:58:34","65.3997","117.4","217.39","545","60.0","11"
"04/28/12 09:03:34","65.409","120.8","216.66","567","60.03","12"
"04/28/12 09:08:34","65.4184","124.0","216.64","579","60.0","13"
"04/28/12 09:13:35","65.4283","127.8","216.26","596","60.03","13"
"04/28/12 09:18:34","65.4383","130.7","215.88","606","60.0","13"
"04/28/12 09:23:35","65.4487","133.9","216.4","618","60.03","13"
"04/28/12 09:28:34","65.4591","136.8","216.73","633","60.0","13"
"04/28/12 09:33:35","65.4699","139.8","216.81","643","60.0","13"
"04/28/12 09:38:34","65.4808","142.1","216.26","656","60.03","14"
"04/28/12 09:43:35","65.4921","145.0","216.42","672","60.03","14"
"04/28/12 09:48:35","65.5035","147.4","216.68","679","60.03","15"
"04/28/12 09:53:34","65.5151","149.6","217.08","686","60.03","15"
"04/28/12 09:58:35","65.5268","152.1","216.9","700","60.03","15"
"04/28/12 10:03:35","65.5388","155.1","217.31","714","60.03","15"
"04/28/12 10:08:34","65.5509","156.8","216.51","721","60.0","15"
"04/28/12 10:13:35","65.5633","159.6","216.5","733","60.0","15"
"04/28/12 10:18:34","65.5758","161.7","216.91","738","60.03","16"
"04/28/12 10:23:35","65.5885","162.7","216.96","743","60.0","16"
"04/28/12 10:28:35","65.6013","166.0","216.69","756","60.0","16"
"04/28/12 10:33:34","65.6143","167.4","217.12","761","60.0","17"
"04/28/12 10:38:34","65.6274","169.9","217.5","769","60.0","17"
"04/28/12 10:43:34","65.6407","170.9","217.38","776","60.0","17"
"04/28/12 10:48:35","65.6542","173.4","218.42","787","60.03","17"
"04/28/12 10:53:34","65.6677","174.8","218.37","787","60.03","17"
"04/28/12 10:58:35","65.6814","176.1","218.33","797","60.0","17"
"04/28/12 11:03:35","65.6953","176.9","217.59","798","60.03","17"
"04/28/12 11:08:34","65.709","176.6","217.04","802","60.0","18"
"04/28/12 11:13:35","65.723","179.6","217.42","816","60.03","18"
"04/28/12 11:18:35","65.7371","179.6","217.0","816","60.03","18"
"04/28/12 11:23:34","65.751","179.1","217.13","814","60.03","19"
"04/28/12 11:28:35","65.7651","181.0","217.58","817","60.0","19"
"04/28/12 11:33:34","65.7792","181.8","216.89","824","60.03","19"
"04/28/12 11:38:34","65.7933","181.8","217.09","827","60.03","19"
"04/28/12 11:43:35","65.8077","183.0","217.35","827","60.0","19"
"04/28/12 11:48:34","65.8219","185.8","218.08","836","60.03","19"
"04/28/12 11:53:35","65.8364","185.0","217.47","837","60.0","19"
"04/28/12 11:58:34","65.8508","185.5","218.15","838","60.03","20"
"04/28/12 12:03:34","65.8653","186.4","217.56","840","60.07","20"
"04/28/12 12:08:35","65.8798","186.5","217.04","844","60.0","20"
"04/28/12 12:13:35","65.8943","186.0","217.44","844","60.03","20"
"04/28/12 12:18:35","65.9088","185.9","217.57","838","60.0","20"
"04/28/12 12:23:34","65.9233","186.2","217.47","838","60.03","20"
"04/28/12 12:28:34","65.9378","186.7","217.71","846","60.03","20"
"04/28/12 12:33:35","65.9524","185.9","217.36","838","60.0","20"
"04/28/12 12:38:34","65.9669","185.4","217.64","836","60.0","20"
"04/28/12 12:43:35","65.9814","186.2","218.11","838","60.03","20"
"04/28/12 12:48:35","65.996","186.6","217.14","845","60.03","20"
"04/28/12 12:53:35","66.0106","184.8","217.14","834","60.07","20"
"04/28/12 12:58:34","66.0248","184.8","217.84","834","60.03","20"
"04/28/12 13:03:34","66.0391","183.6","217.08","829","60.07","20"
"04/28/12 13:08:35","66.0535","184.7","216.96","838","60.03","20"
"04/28/12 13:13:34","66.0678","181.8","217.55","824","60.03","20"
"04/28/12 13:18:34","66.0819","181.9","217.78","824","60.0","20"
"04/28/12 13:23:35","66.0962","180.4","217.0","822","60.03","20"
"04/28/12 13:28:35","66.1102","179.4","217.13","815","60.03","20"
"04/28/12 13:33:35","66.1242","179.0","217.26","809","60.0","20"
"04/28/12 13:38:34","66.138","177.5","218.28","800","60.03","20"
"04/28/12 13:43:36","66.1519","176.1","217.89","796","60.03","21"
"04/28/12 13:48:35","66.1655","175.1","217.93","790","60.03","21"
"04/28/12 13:53:36","66.1791","173.5","218.22","784","60.0","21"
"04/28/12 13:58:35","66.1926","172.9","218.14","784","60.07","21"
"04/28/12 14:03:34","66.2059","171.0","217.61","775","60.03","21"
"04/28/12 14:08:35","66.2192","168.2","217.57","763","60.0","22"
"04/28/12 14:13:34","66.2323","167.7","217.55","756","60.0","22"
"04/28/12 14:18:35","66.2453","165.4","217.42","754","60.03","22"
"04/28/12 14:23:34","66.258","163.7","217.12","745","60.07","22"
"04/28/12 14:28:35","66.2707","161.1","216.82","737","60.0","22"
"04/28/12 14:33:34","66.2831","158.6","216.36","729","60.03","22"
"04/28/12 14:38:35","66.2954","158.5","217.43","717","60.07","22"
"04/28/12 14:43:35","66.3077","156.3","217.79","713","60.0","22"
"04/28/12 14:48:34","66.3198","154.6","217.55","707","60.03","22"
"04/28/12 14:53:35","66.3318","153.3","217.51","700","60.0","21"
"04/28/12 14:58:35","66.3435","149.5","216.72","687","60.03","22"
"04/28/12 15:03:35","66.3551","147.5","217.71","680","60.07","22"
"04/28/12 15:08:36","66.3664","145.3","217.99","666","60.03","22"
"04/28/12 15:13:34","66.3776","142.5","217.43","654","60.03","22"
"04/28/12 15:18:35","66.3886","139.9","216.92","649","60.03","21"
"04/28/12 15:23:35","66.3995","136.8","216.8","634","60.03","21"
"04/28/12 15:28:35","66.41","134.2","216.25","622","60.0","21"
"04/28/12 15:33:35","66.4204","132.2","216.93","611","60.03","21"
"04/28/12 15:38:35","66.4305","128.9","216.97","602","60.03","21"
"04/28/12 15:43:34","66.4405","126.2","216.71","590","60.03","20"
"04/28/12 15:48:35","66.4502","122.6","216.26","574","60.03","20"
"04/28/12 15:53:34","66.4596","119.8","216.06","563","60.03","20"
"04/28/12 15:58:35","66.4688","116.3","216.01","549","60.07","20"
"04/28/12 16:03:34","66.4778","113.0","216.17","535","60.03","20"
"04/28/12 16:08:35","66.4864","109.6","216.07","522","60.03","19"
"04/28/12 16:13:35","66.4949","106.8","215.69","506","60.03","19"
"04/28/12 16:18:35","66.503","102.9","216.32","492","60.0","19"
"04/28/12 16:23:35","66.5109","99.6","214.89","477","60.0","19"
"04/28/12 16:28:34","66.5185","95.7","214.72","460","60.0","19"
"04/28/12 16:33:35","66.5258","91.8","214.67","446","60.0","19"
"04/28/12 16:38:35","66.5328","88.0","215.35","431","60.0","18"
"04/28/12 16:43:35","66.5395","84.8","215.17","411","60.03","18"
"04/28/12 16:48:35","66.546","80.6","214.71","394","60.0","18"
"04/28/12 16:53:36","66.5521","76.8","214.38","382","60.03","17"
"04/28/12 16:58:34","66.5579","72.7","214.15","361","60.03","17"
"04/28/12 17:03:34","66.5634","68.7","214.52","347","60.03","17"
"04/28/12 17:08:34","66.5685","64.2","213.91","327","60.03","17"
"04/28/12 17:13:35","66.5734","60.0","213.89","308","60.03","16"
"04/28/12 17:18:34","66.5773","58.6","213.28","287","60.03","16"
"04/28/12 17:23:35","66.5812","54.3","213.47","251","60.0","16"
"04/28/12 17:28:35","66.585","39.6","214.04","208","60.03","15"
"04/28/12 17:33:35","66.5886","49.8","214.02","137","60.03","15"
"04/28/12 17:38:34","66.5917","34.0","213.92","108","60.03","15"
"04/28/12 17:43:34","66.5946","30.5","213.96","299","60.03","15"
"04/28/12 17:48:34","66.5972","32.9","213.19","67","60.03","15"
"04/28/12 17:53:35","66.5995","23.1","213.98","84","60.03","14"
"04/28/12 17:58:34","66.6014","23.0","213.6","153","60.07","14"
"04/28/12 18:03:34","66.6032","29.5","213.13","253","60.03","13"
"04/28/12 18:08:34","66.6046","18.8","212.81","221","60.0","13"
"04/28/12 18:13:35","66.6059","18.4","213.49","227","60.03","13"
"04/28/12 18:18:35","66.6068","13.3","213.09","32","60.03","13"
"04/28/12 18:23:35","66.6076","13.8","213.21","1","60.0","13"
"04/28/12 18:28:34","66.6083","0.0","213.64","190","60.03","12"
"04/28/12 18:33:34","66.6087","14.1","213.05","13","60.03","12"
"04/28/12 18:38:36","66.6091","14.0","213.37","106","60.03","12"
"04/28/12 18:43:34","66.6093","0.0","213.01","0","60.03","11"
"04/28/12 18:48:36","66.6094","0.0","212.94","0","60.03","11"
"04/29/12 06:18:42","66.6096","0.0","213.72","0","60.03","1"
"04/29/12 06:23:41","66.6097","0.0","213.73","0","60.03","1"
"04/29/12 06:28:37","66.61","0.0","213.81","0","60.0","2"
"04/29/12 06:33:36","66.6105","13.4","213.84","22","60.03","3"
"04/29/12 06:38:36","66.6114","3.8","213.84","184","60.03","3"
"04/29/12 06:43:37","66.6125","13.0","213.91","4","60.0","3"
"04/29/12 06:48:37","66.614","27.2","214.23","77","60.03","4"
"04/29/12 06:53:37","66.6157","28.7","213.54","75","60.03","5"
"04/29/12 06:58:38","66.6173","22.5","213.69","30","60.07","5"
"04/29/12 07:03:36","66.6191","14.7","213.41","306","60.0","6"
"04/29/12 07:08:38","66.6212","33.0","213.8","230","60.0","6"
"04/29/12 07:13:36","66.6236","38.1","214.53","125","60.03","6"
"04/29/12 07:18:37","66.6263","42.0","214.33","323","60.0","6"
"04/29/12 07:23:37","66.6294","38.3","214.41","135","60.0","7"
"04/29/12 07:28:36","66.6327","38.2","214.12","240","60.03","8"
"04/29/12 07:33:36","66.6364","39.0","213.7","390","60.03","9"
"04/29/12 07:38:37","66.6403","62.8","214.03","367","60.0","9"
"04/29/12 07:43:38","66.6446","49.9","214.27","350","60.03","9"
"04/29/12 07:48:38","66.6485","45.4","214.57","403","60.03","10"
"04/29/12 07:53:36","66.6523","47.6","214.49","133","60.0","11"
"04/29/12 07:58:37","66.6576","69.5","214.85","352","60.07","11"
"04/29/12 08:03:38","66.6632","73.7","214.88","365","60.03","11"
"04/29/12 08:08:38","66.6691","77.4","215.12","378","60.0","12"
"04/29/12 08:13:37","66.6751","81.1","215.0","400","60.03","13"
"04/29/12 08:18:37","66.6816","84.2","214.98","415","60.03","14"
"04/29/12 08:23:37","66.6883","88.7","214.86","431","60.0","15"
"04/29/12 08:28:38","66.6954","92.3","214.97","447","60.03","15"
"04/29/12 08:33:36","66.7027","96.0","215.27","458","60.03","16"
"04/29/12 08:38:37","66.7104","100.1","215.16","479","60.0","16"
"04/29/12 08:43:37","66.7183","103.6","215.19","494","60.03","17"
"04/29/12 08:48:37","66.7265","106.0","216.18","503","60.0","17"
"04/29/12 08:53:38","66.7349","109.7","216.14","516","60.0","18"
"04/29/12 08:58:37","66.7435","112.7","216.08","533","60.03","18"
"04/29/12 09:03:38","66.7524","115.6","216.61","544","60.0","18"
"04/29/12 09:08:37","66.7614","117.5","216.47","551","60.0","19"
"04/29/12 09:13:36","66.7706","120.6","215.97","562","60.03","20"
"04/29/12 09:18:37","66.7801","123.2","215.93","576","60.07","20"
"04/29/12 09:23:37","66.7899","126.4","216.16","589","60.0","20"
"04/29/12 09:28:38","66.7999","129.3","216.94","599","60.03","20"
"04/29/12 09:33:36","66.81","132.5","216.54","617","60.03","21"
"04/29/12 09:38:37","66.8205","135.7","217.48","626","60.0","21"
"04/29/12 09:43:37","66.8312","138.1","217.56","637","60.03","22"
"04/29/12 09:48:37","66.842","140.0","217.25","647","60.03","22"
"04/29/12 09:53:37","66.853","142.3","218.02","654","60.0","23"
"04/29/12 09:58:37","66.8641","144.1","217.09","667","60.03","23"
"04/29/12 10:03:37","66.8754","146.0","217.98","668","60.03","24"
"04/29/12 10:08:36","66.8869","148.6","217.79","679","60.0","24"
"04/29/12 10:13:36","66.8985","150.8","217.62","692","60.0","25"
"04/29/12 10:18:38","66.9105","153.2","217.9","699","60.03","25"
"04/29/12 10:23:37","66.9224","155.8","217.71","711","60.03","25"
"04/29/12 10:28:37","66.9346","157.4","217.9","718","60.03","25"
"04/29/12 10:33:38","66.947","159.2","217.92","721","60.03","25"
"04/29/12 10:38:38","66.9594","160.9","218.22","729","60.0","26"
"04/29/12 10:43:37","66.972","162.2","218.27","738","60.03","26"
"04/29/12 10:48:36","66.9846","163.7","218.57","739","60.03","27"
"04/29/12 10:53:37","66.9973","160.8","217.7","736","60.03","28"
"04/29/12 10:58:38","67.0102","165.6","217.21","754","60.03","28"
"04/29/12 11:03:37","67.0232","169.7","217.45","772","60.03","28"
"04/29/12 11:08:38","67.0365","170.8","217.44","776","60.03","29"
"04/29/12 11:13:37","67.0499","175.8","217.94","793","60.03","29"
"04/29/12 11:18:37","67.0636","176.6","217.99","797","60.03","29"
"04/29/12 11:23:36","67.0774","171.5","217.83","780","60.0","30"
"04/29/12 11:28:37","67.0907","185.0","217.35","834","60.03","31"
"04/29/12 11:33:37","67.1014","70.8","214.92","350","60.03","29"
"04/29/12 11:38:38","67.1113","157.1","217.59","717","60.0","29"
"04/29/12 11:43:36","67.1208","159.3","216.95","725","60.0","28"
"04/29/12 11:48:37","67.135","186.3","217.38","843","60.0","29"
"04/29/12 11:53:38","67.1491","182.0","217.51","816","60.03","29"
"04/29/12 11:58:37","67.1632","179.8","217.61","812","60.03","30"
"04/29/12 12:03:38","67.177","166.2","217.18","754","60.03","30"
"04/29/12 12:08:37","67.1899","168.0","217.47","765","60.0","30"
"04/29/12 12:13:36","67.2031","174.5","218.6","786","60.03","31"
"04/29/12 12:18:37","67.2169","176.1","219.1","790","60.03","31"
"04/29/12 12:23:38","67.2305","174.8","217.41","788","60.03","31"
"04/29/12 12:28:36","67.2441","175.5","216.92","802","60.0","31"
"04/29/12 12:33:37","67.2579","178.1","216.85","804","60.0","31"
"04/29/12 12:38:38","67.2718","179.0","217.22","812","60.03","30"
"04/29/12 12:43:37","67.2857","177.4","217.78","800","60.03","31"
"04/29/12 12:48:38","67.2997","181.4","217.49","818","60.03","30"
"04/29/12 12:53:37","67.3131","168.9","217.09","767","60.03","30"
"04/29/12 12:58:38","67.3264","179.8","217.15","820","60.03","30"
"04/29/12 13:03:37","67.3398","173.4","217.18","788","60.0","29"
"04/29/12 13:08:37","67.3526","152.6","216.8","695","60.0","29"
"04/29/12 13:13:37","67.3646","164.9","217.36","748","60.0","28"
"04/29/12 13:18:36","67.3772","155.1","216.78","714","60.03","28"
"04/29/12 13:23:37","67.3895","158.1","217.33","723","60.03","27"
"04/29/12 13:28:36","67.402","167.5","217.32","761","60.03","27"
"04/29/12 13:33:38","67.4138","149.0","217.65","683","60.0","26"
"04/29/12 13:38:37","67.4254","155.2","216.68","712","60.03","26"
"04/29/12 13:43:37","67.4367","145.8","216.85","670","60.03","26"
"04/29/12 13:48:37","67.4484","160.9","217.95","727","60.03","26"
"04/29/12 13:53:38","67.4607","165.3","217.33","750","60.0","26"
"04/29/12 13:58:37","67.4727","149.8","217.03","685","60.03","26"
"04/29/12 14:03:38","67.4848","155.3","217.64","708","60.03","25"
"04/29/12 14:08:37","67.4969","145.5","217.52","667","60.0","25"
"04/29/12 14:13:38","67.5086","162.0","218.35","737","60.03","25"
"04/29/12 14:18:36","67.5202","137.7","217.62","632","60.03","25"
"04/29/12 14:23:38","67.5317","154.5","218.31","704","60.0","25"
"04/29/12 14:28:38","67.5427","150.7","217.71","688","60.0","24"
"04/29/12 14:33:37","67.5538","142.7","217.67","656","60.03","24"
"04/29/12 14:38:37","67.5655","153.5","218.12","700","60.0","25"
"04/29/12 14:43:36","67.5764","130.4","217.2","606","60.03","24"
"04/29/12 14:48:36","67.5874","142.1","217.96","651","60.0","24"
"04/29/12 14:53:37","67.5977","131.9","217.15","612","60.03","23"
"04/29/12 14:58:36","67.6077","126.0","216.56","586","60.0","23"
"04/29/12 15:03:38","67.6181","131.3","217.22","607","60.03","23"
"04/29/12 15:08:37","67.6281","128.1","217.16","597","60.03","23"
"04/29/12 15:13:36","67.6377","117.3","215.92","551","60.0","22"
"04/29/12 15:18:36","67.6459","108.2","215.27","517","60.03","22"
"04/29/12 15:23:38","67.655","105.7","216.05","501","60.0","22"
"04/29/12 15:28:37","67.6639","116.7","216.48","547","60.03","22"
"04/29/12 15:33:38","67.6724","96.4","216.12","464","60.0","22"
"04/29/12 15:38:38","67.6813","112.8","216.08","530","60.03","22"
"04/29/12 15:43:37","67.6899","114.3","216.64","535","60.03","22"
"04/29/12 15:48:36","67.6984","109.8","216.35","523","60.03","21"
"04/29/12 15:53:38","67.7065","99.7","215.93","477","60.03","21"
"04/29/12 15:58:36","67.714","93.9","215.7","449","60.0","20"
"04/29/12 16:03:37","67.721","88.0","215.58","426","60.0","20"
"04/29/12 16:08:37","67.728","92.0","215.69","441","60.03","20"
"04/29/12 16:13:37","67.7347","83.3","216.07","405","60.0","19"
"04/29/12 16:18:37","67.7412","81.9","216.03","400","60.0","19"
"04/29/12 16:23:38","67.7472","73.6","215.29","366","60.03","19"
"04/29/12 16:28:38","67.7534","80.4","214.86","397","60.03","19"
"04/29/12 16:33:37","67.7591","73.4","214.88","362","60.0","19"
"04/29/12 16:38:37","67.7648","73.3","214.76","362","60.03","19"
"04/29/12 16:43:38","67.7704","69.5","214.53","352","60.0","18"
"04/29/12 16:48:37","67.7757","68.1","214.77","341","60.03","18"
"04/29/12 16:53:36","67.7808","65.9","214.7","336","60.03","18"
"04/29/12 16:58:37","67.7857","48.4","214.95","378","60.03","18"
"04/29/12 17:03:38","67.7896","57.6","215.06","90","60.03","17"
"04/29/12 17:08:36","67.7935","52.9","214.41","115","60.03","17"
"04/29/12 17:13:37","67.7976","50.2","214.12","349","60.03","17"
"04/29/12 17:18:38","67.8014","53.5","213.45","325","60.03","17"
"04/29/12 17:23:36","67.8049","39.9","213.74","309","60.0","17"
"04/29/12 17:28:37","67.8081","45.2","214.36","278","60.03","17"
"04/29/12 17:33:37","67.8108","42.2","213.55","291","60.03","16"
"04/29/12 17:38:38","67.8136","30.6","213.61","123","60.0","15"
"04/29/12 17:43:37","67.8163","30.2","213.61","95","60.03","15"
"04/29/12 17:48:37","67.8189","35.9","213.9","83","60.0","15"
"04/29/12 17:53:37","67.8212","23.3","213.97","213","60.03","15"
"04/29/12 17:58:37","67.823","19.9","214.68","170","60.03","15"
"04/29/12 18:03:38","67.8246","28.4","213.73","206","60.07","14"
"04/29/12 18:08:37","67.8261","14.4","213.99","13","60.03","13"
"04/29/12 18:13:38","67.8275","13.8","213.1","20","60.0","13"
"04/29/12 18:18:37","67.8289","26.2","212.78","95","60.03","13"
"04/29/12 18:23:38","67.8301","15.0","212.76","3","60.03","13"
"04/29/12 18:28:36","67.8312","18.1","212.95","112","60.03","12"
"04/29/12 18:33:37","67.8321","15.2","213.02","56","60.07","12"
"04/29/12 18:38:38","67.833","12.0","213.05","0","60.0","12"
"04/29/12 18:43:37","67.8338","7.2","212.52","0","60.03","11"
"04/29/12 18:48:37","67.8344","0.0","213.01","0","60.03","11"
"04/29/12 18:53:36","67.835","0.0","213.37","0","60.03","11"
"04/29/12 18:58:38","67.8355","11.1","212.68","27","60.0","11"
"04/29/12 19:03:36","67.8358","15.3","212.64","0","60.0","11"
"04/29/12 19:08:36","67.8361","0.0","213.47","0","60.0","11"
"04/30/12 06:48:39","67.8361","0.0","213.51","0","60.03","7"
"04/30/12 06:53:38","67.8361","0.0","213.2","0","60.03","8"
"04/30/12 06:58:37","67.8362","0.0","213.29","0","60.03","9"
"04/30/12 07:03:37","67.8362","0.0","212.7","0","60.03","9"
"04/30/12 07:08:38","67.8363","0.0","214.11","0","60.03","9"
"04/30/12 07:13:37","67.8369","0.0","214.1","0","60.03","9"
"04/30/12 07:18:38","67.8377","8.3","213.91","5","60.03","9"
"04/30/12 07:23:39","67.8386","13.1","213.92","3","60.07","9"
"04/30/12 07:28:38","67.8397","15.0","214.16","3","60.03","10"
"04/30/12 07:33:37","67.8409","15.0","214.66","4","60.0","10"
"04/30/12 07:38:37","67.8422","22.0","214.17","142","60.03","10"
"04/30/12 07:43:39","67.8434","12.7","213.92","1","60.03","10"
"04/30/12 07:48:37","67.8444","15.6","213.99","37","60.03","11"
"04/30/12 07:53:37","67.8455","21.0","214.62","257","60.03","11"
"04/30/12 07:58:38","67.8468","11.8","214.25","3","60.03","11"
"04/30/12 08:03:38","67.848","25.2","214.21","246","60.0","11"
"04/30/12 08:08:38","67.8493","16.7","214.24","15","60.0","11"
"04/30/12 08:13:37","67.8508","32.1","214.24","291","60.03","11"
"04/30/12 08:18:38","67.8527","36.4","213.73","316","60.0","11"
"04/30/12 08:23:37","67.855","27.0","214.39","98","60.03","11"
"04/30/12 08:28:38","67.8571","34.8","214.03","102","60.03","11"
"04/30/12 08:33:37","67.8595","44.9","214.52","222","60.0","11"
"04/30/12 08:38:37","67.863","43.6","214.58","90","60.03","11"
"04/30/12 08:43:37","67.8663","42.1","213.96","104","60.03","12"
"04/30/12 08:48:38","67.8689","25.5","213.64","325","60.03","12"
"04/30/12 08:53:38","67.87","12.9","213.8","18","60.03","12"
"04/30/12 08:58:38","67.8743","147.3","217.42","672","60.0","13"
"04/30/12 09:03:37","67.8788","14.1","213.98","90","59.96","13"
"04/30/12 09:08:38","67.88","11.2","214.25","40","60.03","13"
"04/30/12 09:13:37","67.8807","11.5","214.06","14","60.03","12"
"04/30/12 09:18:38","67.8812","13.8","213.27","94","60.03","12"
"04/30/12 09:23:38","67.8817","15.8","213.36","6","60.03","11"
"04/30/12 09:28:38","67.8828","13.9","213.89","53","60.0","11"
"04/30/12 09:33:37","67.8843","11.4","214.32","114","60.0","11"
"04/30/12 09:38:37","67.8858","16.6","214.63","40","60.0","11"
"04/30/12 09:43:38","67.8872","10.5","213.39","13","60.0","11"
"04/30/12 09:48:39","67.8888","14.9","213.41","31","60.0","11"
"04/30/12 09:53:39","67.8906","26.5","213.85","185","60.0","11"
"04/30/12 09:58:37","67.8922","15.0","213.48","20","60.03","12"
"04/30/12 10:03:38","67.8939","15.2","213.73","188","60.03","12"
"04/30/12 10:08:38","67.8954","18.0","213.03","44","60.0","12"
"04/30/12 10:13:37","67.8968","10.3","213.7","211","60.03","12"
"04/30/12 10:18:38","67.8981","14.0","213.59","3","60.0","12"
"04/30/12 10:23:38","67.8994","14.2","213.62","187","60.0","12"
"04/30/12 10:28:39","67.9008","15.8","213.39","52","59.96","12"
"04/30/12 10:33:37","67.9019","12.4","213.49","76","60.0","11"
"04/30/12 10:38:38","67.9035","34.1","213.75","296","60.0","11"
"04/30/12 10:43:37","67.9055","14.4","213.19","313","60.0","11"
"04/30/12 10:48:38","67.9075","27.9","213.04","163","60.03","12"
"04/30/12 10:53:38","67.9095","32.4","213.51","124","60.0","12"
"04/30/12 10:58:37","67.9114","14.0","213.61","20","60.03","12"
"04/30/12 11:03:39","67.9136","27.8","214.76","125","60.0","12"
"04/30/12 11:08:39","67.9158","34.6","214.39","199","60.03","12"
"04/30/12 11:13:39","67.9177","33.9","213.93","86","60.0","13"
"04/30/12 11:18:38","67.9199","25.3","214.65","254","60.0","13"
"04/30/12 11:23:38","67.922","18.4","214.9","17","60.0","13"
"04/30/12 11:28:38","67.9238","14.0","214.54","130","60.0","13"
"04/30/12 11:33:37","67.9255","17.2","213.53","45","60.0","13"
"04/30/12 11:38:38","67.9274","26.4","213.53","191","60.0","13"
"04/30/12 11:43:37","67.9286","14.2","213.55","5","60.0","13"
"04/30/12 11:48:38","67.9299","12.3","213.15","4","60.03","13"
"04/30/12 11:53:38","67.9312","30.0","213.3","35","60.0","13"
"04/30/12 11:58:37","67.9326","17.0","213.71","228","60.0","13"
"04/30/12 12:03:39","67.9338","14.6","213.9","26","60.0","13"
"04/30/12 12:08:38","67.9349","16.2","213.48","173","60.0","13"
"04/30/12 12:13:39","67.9359","13.8","213.73","73","60.03","13"
"04/30/12 12:18:37","67.9369","22.7","213.12","216","59.96","13"
"04/30/12 12:23:38","67.938","11.4","213.38","30","60.0","13"
"04/30/12 12:28:38","67.9393","14.9","213.66","32","60.0","12"
"04/30/12 12:33:39","67.9406","15.6","213.33","177","60.0","12"
"04/30/12 12:38:37","67.9415","13.0","213.5","7","60.03","12"
"04/30/12 12:43:38","67.9423","11.9","214.82","9","60.03","11"
"04/30/12 12:48:37","67.9438","21.5","213.97","27","60.03","12"
"04/30/12 12:53:39","67.9455","15.7","214.16","29","60.03","11"
"04/30/12 12:58:37","67.9471","21.2","214.01","45","60.0","11"
"04/30/12 13:03:37","67.9486","17.0","214.65","91","60.0","12"
"04/30/12 13:08:38","67.9502","20.1","214.21","232","60.03","12"
"04/30/12 13:13:37","67.9521","22.6","215.0","220","60.03","12"
"04/30/12 13:18:38","67.9538","20.2","213.91","295","60.03","12"
"04/30/12 13:23:38","67.9556","32.3","214.11","34","60.03","12"
"04/30/12 13:28:37","67.9575","36.4","214.28","54","60.03","12"
"04/30/12 13:33:38","67.9595","33.2","213.98","52","60.0","12"
"04/30/12 13:38:38","67.9613","27.7","214.31","173","60.0","13"
"04/30/12 13:43:39","67.9629","33.6","214.51","89","60.03","13"
"04/30/12 13:48:38","67.9648","17.2","214.88","94","60.0","13"
"04/30/12 13:53:38","67.9663","15.0","215.15","4","60.03","13"
"04/30/12 13:58:38","67.9676","12.2","214.38","72","60.03","13"
"04/30/12 14:03:37","67.9689","21.9","214.39","106","60.03","13"
"04/30/12 14:08:38","67.9702","21.1","214.92","246","60.03","13"
"04/30/12 14:13:38","67.9712","11.6","215.27","79","60.03","12"
"04/30/12 14:18:39","67.9725","16.3","214.68","82","60.03","12"
"04/30/12 14:23:38","67.9738","18.6","214.94","249","60.03","12"
"04/30/12 14:28:39","67.9757","25.5","213.91","265","60.03","12"
"04/30/12 14:33:37","67.9775","24.5","213.38","265","60.0","13"
"04/30/12 14:38:38","67.9796","29.9","213.85","112","60.03","13"
"04/30/12 14:43:38","67.9821","34.4","214.19","141","60.0","13"
"04/30/12 14:48:38","67.9853","37.9","214.21","165","60.03","13"
"04/30/12 14:53:38","67.9886","44.2","214.01","326","60.0","14"
"04/30/12 14:58:39","67.9918","31.9","213.49","232","60.03","14"
"04/30/12 15:03:37","67.9946","34.1","213.14","298","60.03","14"
"04/30/12 15:08:37","67.9973","42.3","213.48","118","60.03","15"
"04/30/12 15:13:38","67.9999","28.2","213.2","82","60.0","15"
"04/30/12 15:18:38","68.0026","37.6","213.3","314","60.0","15"
"04/30/12 15:23:38","68.0062","36.1","213.12","102","60.03","15"
"04/30/12 15:28:37","68.0093","39.4","213.86","292","60.0","15"
"04/30/12 15:33:38","68.012","46.5","213.14","115","60.03","15"
"04/30/12 15:38:39","68.0159","63.8","213.13","306","60.0","16"
"04/30/12 15:43:37","68.0193","39.4","213.64","134","60.03","16"
"04/30/12 15:48:38","68.0235","58.5","213.57","436","60.0","17"
"04/30/12 15:53:38","68.0273","51.4","213.66","340","60.03","17"
"04/30/12 15:58:37","68.031","39.6","213.81","121","60.03","17"
"04/30/12 16:03:38","68.034","38.7","213.48","191","60.03","17"
"04/30/12 16:08:37","68.0367","38.4","213.17","260","60.03","17"
"04/30/12 16:13:38","68.0392","33.2","213.87","63","60.03","17"
"04/30/12 16:18:38","68.0414","29.4","213.56","25","60.03","17"
"04/30/12 16:23:38","68.0433","23.1","213.52","194","60.03","17"
"04/30/12 16:28:38","68.045","21.8","213.08","239","60.03","17"
"04/30/12 16:33:38","68.0471","33.2","213.59","232","60.0","17"
"04/30/12 16:38:37","68.0488","21.6","212.61","181","60.0","17"
"04/30/12 16:43:38","68.0503","29.2","213.17","223","60.0","17"
"04/30/12 16:48:37","68.0517","15.7","213.3","150","60.0","16"
"04/30/12 16:53:38","68.0529","13.1","212.82","106","60.0","16"
"04/30/12 16:58:38","68.0541","13.1","213.47","198","60.03","16"
"04/30/12 17:03:39","68.0554","16.1","213.05","34","60.03","16"
"04/30/12 17:08:37","68.057","35.4","213.17","119","60.03","16"
"04/30/12 17:13:38","68.0591","37.4","212.61","139","60.03","16"
"04/30/12 17:18:38","68.0619","33.2","213.99","67","60.03","16"
"04/30/12 17:23:38","68.064","21.8","213.74","91","60.03","17"
"04/30/12 17:28:37","68.0661","29.3","214.1","96","60.03","17"
"04/30/12 17:33:38","68.0682","26.0","214.52","31","60.07","17"
"04/30/12 17:38:38","68.0705","40.5","215.26","287","60.03","17"
"04/30/12 17:43:38","68.0726","23.3","213.78","15","60.03","17"
"04/30/12 17:48:38","68.0744","14.6","214.22","35","60.07","17"
"04/30/12 17:53:38","68.0758","13.9","214.45","17","60.03","17"
"04/30/12 17:58:39","68.0768","13.7","214.68","11","60.07","17"
"04/30/12 18:03:37","68.0779","23.0","214.02","264","60.03","17"
"04/30/12 18:08:38","68.079","11.8","213.94","14","60.0","17"
"04/30/12 18:13:37","68.0798","12.6","213.47","37","60.0","16"
"04/30/12 18:18:38","68.0807","3.7","214.24","277","60.07","16"
"04/30/12 18:23:38","68.0816","12.8","213.93","71","60.03","17"
"04/30/12 18:28:37","68.0823","7.7","214.52","206","60.0","17"
"04/30/12 18:33:38","68.0828","7.0","213.51","232","60.03","17"
"04/30/12 18:38:39","68.0832","11.8","213.6","41","60.03","17"
"04/30/12 18:43:37","68.0836","14.5","214.15","75","60.07","17"
"04/30/12 18:48:38","68.0839","0.0","213.97","0","60.07","16"
"04/30/12 18:53:38","68.0841","0.0","213.13","0","60.03","15"
"04/30/12 18:58:40","68.0845","13.6","213.18","0","60.03","15"
"04/30/12 19:03:38","68.0848","0.0","213.33","4","60.03","15"
"04/30/12 19:08:37","68.0851","0.0","213.89","0","60.03","15"
"04/30/12 19:18:39","68.0851","0.0","213.42","0","60.0","13"
"05/01/12 06:18:39","68.0852","0.0","211.56","0","60.0","8"
"05/01/12 06:23:37","68.0855","0.0","212.07","0","60.0","8"
"05/01/12 06:28:39","68.0857","10.8","213.12","7","60.03","9"
"05/01/12 06:33:39","68.0861","0.0","213.32","40","60.03","9"
"05/01/12 06:38:38","68.0864","0.0","213.29","0","60.03","9"
"05/01/12 06:43:39","68.0868","13.0","214.37","2","60.03","9"
"05/01/12 06:48:39","68.0871","0.0","213.53","0","60.03","9"
"05/01/12 06:58:38","68.0874","13.3","212.24","6","60.0","9"
"05/01/12 07:03:40","68.0879","10.6","213.24","249","60.03","9"
"05/01/12 07:08:38","68.0891","25.4","214.12","174","60.03","10"
"05/01/12 07:13:39","68.0914","33.0","213.96","204","60.03","11"
"05/01/12 07:18:38","68.0936","27.1","214.59","135","60.03","11"
"05/01/12 07:23:38","68.096","42.5","215.23","242","60.07","11"
"05/01/12 07:28:38","68.0992","45.3","214.95","321","60.03","12"
"05/01/12 07:33:39","68.1022","45.7","214.26","159","60.03","13"
"05/01/12 07:38:38","68.1042","11.9","213.9","11","60.03","13"
"05/01/12 07:43:39","68.1052","14.0","213.28","1","60.03","13"
"05/01/12 07:48:38","68.1057","14.0","213.49","90","60.03","14"
"05/01/12 07:53:38","68.1067","21.2","213.97","31","60.03","14"
"05/01/12 07:58:39","68.1093","38.3","215.19","147","60.0","14"
"05/01/12 08:03:39","68.1124","25.3","212.94","267","60.03","15"
"05/01/12 08:08:38","68.1154","29.9","213.95","119","60.0","15"
"05/01/12 08:13:38","68.1204","71.0","215.65","355","60.0","16"
"05/01/12 08:18:39","68.1261","82.3","217.31","398","60.03","17"
"05/01/12 08:23:39","68.1313","45.0","213.92","271","60.03","17"
"05/01/12 08:28:38","68.1362","91.6","215.68","439","60.03","18"
"05/01/12 08:33:38","68.1411","96.1","215.58","459","60.03","19"
"05/01/12 08:38:39","68.1486","68.2","214.64","379","60.03","20"
"05/01/12 08:43:38","68.1532","24.9","214.18","148","60.03","20"
"05/01/12 08:48:39","68.1548","14.4","213.88","268","60.03","20"
"05/01/12 08:53:38","68.1568","29.7","213.9","33","60.03","20"
"05/01/12 08:58:38","68.1587","17.7","213.06","36","60.03","20"
"05/01/12 09:03:38","68.1614","54.2","213.55","351","60.0","20"
"05/01/12 09:08:39","68.168","67.5","214.91","343","60.07","20"
"05/01/12 09:13:39","68.1762","110.3","215.53","525","60.0","22"
"05/01/12 09:18:39","68.1847","112.0","216.03","528","60.0","22"
"05/01/12 09:23:39","68.1936","116.2","215.96","544","60.03","23"
"05/01/12 09:28:39","68.2027","120.8","217.25","566","60.03","24"
"05/01/12 09:33:39","68.2116","44.3","215.13","210","60.03","25"
"05/01/12 09:38:39","68.216","48.4","215.75","135","60.0","25"
"05/01/12 09:43:38","68.2228","63.2","215.16","320","60.03","25"
"05/01/12 09:48:37","68.2298","144.3","217.1","668","60.0","26"
"05/01/12 09:53:39","68.2403","128.8","216.33","602","60.03","27"
"05/01/12 09:58:38","68.249","86.5","215.56","420","60.03","27"
"05/01/12 10:03:39","68.2587","135.0","216.65","627","60.0","29"
"05/01/12 10:08:38","68.2676","122.6","216.23","572","60.03","29"
"05/01/12 10:13:39","68.2775","83.1","214.82","407","60.0","30"
"05/01/12 10:18:38","68.2846","106.3","216.45","508","60.03","30"
"05/01/12 10:23:38","68.2943","138.9","217.36","642","60.03","30"
"05/01/12 10:28:39","68.3051","119.1","216.21","557","60.03","31"
"05/01/12 10:33:39","68.3159","134.8","218.87","618","60.03","31"
"05/01/12 10:38:39","68.3267","130.1","216.23","608","60.03","32"
"05/01/12 10:43:38","68.3354","111.4","216.06","527","60.0","32"
"05/01/12 10:48:38","68.3429","88.4","215.06","433","60.03","32"
"05/01/12 10:53:39","68.3506","95.2","215.52","458","60.0","32"
"05/01/12 10:58:38","68.3618","174.1","218.24","791","60.07","33"
"05/01/12 11:03:39","68.3732","115.9","216.82","544","60.03","33"
"05/01/12 11:08:39","68.3821","87.5","215.01","427","60.03","33"
"05/01/12 11:13:38","68.3896","91.0","215.46","441","60.03","32"
"05/01/12 11:18:37","68.4002","81.9","215.99","400","60.0","34"
"05/01/12 11:23:39","68.4101","168.2","218.37","756","60.03","34"
"05/01/12 11:28:38","68.423","171.8","217.88","778","60.0","36"
"05/01/12 11:33:39","68.4302","80.5","215.32","396","60.0","34"
"05/01/12 11:38:38","68.4421","181.6","218.01","820","60.03","36"
"05/01/12 11:43:38","68.4531","96.2","215.16","463","60.0","35"
"05/01/12 11:48:37","68.4632","173.0","217.47","783","60.0","36"
"05/01/12 11:53:39","68.4682","54.6","214.09","338","60.03","34"
"05/01/12 11:58:38","68.4721","49.9","214.42","326","60.03","33"
"05/01/12 12:03:39","68.4756","55.3","214.34","80","60.03","32"
"05/01/12 12:08:38","68.4792","34.1","214.33","317","60.03","31"
"05/01/12 12:13:38","68.4819","38.0","214.83","107","60.0","30"
"05/01/12 12:18:39","68.4839","13.4","213.79","117","60.03","29"
"05/01/12 12:23:38","68.4855","30.0","213.24","161","60.03","28"
"05/01/12 12:28:39","68.4879","26.0","214.62","63","60.03","27"
"05/01/12 12:33:37","68.4901","35.8","214.68","271","60.0","26"
"05/01/12 12:38:37","68.4925","36.3","214.36","179","60.03","25"
"05/01/12 12:43:38","68.496","62.4","214.3","321","60.03","25"
"05/01/12 12:48:38","68.503","86.1","215.57","418","60.0","25"
"05/01/12 12:53:38","68.5096","86.9","215.03","423","60.0","24"
"05/01/12 12:58:38","68.5164","89.1","215.11","434","60.03","24"
"05/01/12 13:03:37","68.5233","87.5","215.1","423","60.03","24"
"05/01/12 13:08:38","68.53","89.1","215.47","434","60.0","24"
"05/01/12 13:13:39","68.5374","97.6","215.86","464","60.03","24"
