"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/01/12 13:18:38","68.5471","149.0","215.56","691","60.03","25"
"05/01/12 13:23:39","68.5572","139.5","216.72","643","60.03","26"
"05/01/12 13:28:39","68.5681","119.1","216.08","559","60.0","27"
"05/01/12 13:33:39","68.5804","157.5","217.49","715","60.0","28"
"05/01/12 13:38:39","68.594","180.8","217.48","818","60.0","30"
"05/01/12 13:43:38","68.6036","175.3","217.19","797","60.03","29"
"05/01/12 13:48:39","68.6129","171.8","217.58","777","60.03","29"
"05/01/12 13:53:38","68.6223","84.5","215.81","411","60.03","29"
"05/01/12 13:58:39","68.6298","164.7","216.83","754","60.03","28"
"05/01/12 14:03:38","68.6372","56.6","215.21","97","60.03","28"
"05/01/12 14:08:38","68.6401","25.6","214.56","101","60.03","26"
"05/01/12 14:13:39","68.6418","12.3","213.35","65","60.03","26"
"05/01/12 14:18:38","68.643","22.5","214.07","46","60.03","25"
"05/01/12 14:23:39","68.6455","44.6","214.52","283","60.03","24"
"05/01/12 14:28:39","68.649","56.8","214.88","85","60.03","24"
"05/01/12 14:33:39","68.6523","34.1","215.55","131","60.0","23"
"05/01/12 14:38:38","68.6546","22.0","214.29","187","60.03","23"
"05/01/12 14:43:38","68.6561","16.2","214.44","29","60.03","23"
"05/01/12 14:48:39","68.657","16.0","212.93","208","60.03","22"
"05/01/12 14:53:39","68.6582","18.6","214.38","156","60.03","22"
"05/01/12 14:58:39","68.6594","24.0","213.88","87","60.0","21"
"05/01/12 15:03:39","68.6612","34.0","214.3","257","60.0","20"
"05/01/12 15:08:38","68.6638","40.3","214.11","262","60.0","20"
"05/01/12 15:13:39","68.6661","30.2","213.48","53","60.0","21"
"05/01/12 15:18:38","68.6676","28.8","214.2","104","60.0","21"
"05/01/12 15:23:38","68.6697","29.5","215.03","131","60.0","20"
"05/01/12 15:28:38","68.6719","29.2","214.43","217","60.07","20"
"05/01/12 15:33:39","68.6738","23.2","213.55","299","60.03","20"
"05/01/12 15:38:38","68.6758","25.1","214.61","242","60.03","20"
"05/01/12 15:43:38","68.6781","29.3","213.23","64","60.0","20"
"05/01/12 15:48:39","68.6801","29.5","214.12","35","60.03","20"
"05/01/12 15:53:38","68.6821","20.0","214.61","34","60.03","20"
"05/01/12 15:58:38","68.6838","13.7","214.18","31","60.03","20"
"05/01/12 16:03:39","68.6859","32.4","215.13","272","60.07","20"
"05/01/12 16:08:38","68.6896","61.8","215.07","326","60.0","20"
"05/01/12 16:13:38","68.6941","70.0","215.51","349","60.0","21"
"05/01/12 16:18:38","68.6996","70.4","215.02","354","60.07","22"
"05/01/12 16:23:39","68.7041","45.3","214.64","108","60.0","22"
"05/01/12 16:28:39","68.7081","61.7","215.81","352","60.0","23"
"05/01/12 16:33:38","68.713","70.5","215.09","351","60.03","23"
"05/01/12 16:38:38","68.7181","37.2","215.62","110","60.03","24"
"05/01/12 16:43:39","68.7219","57.0","215.17","168","60.0","24"
"05/01/12 16:48:38","68.7247","34.6","214.09","87","60.03","24"
"05/01/12 16:53:39","68.7271","29.9","213.83","174","60.03","24"
"05/01/12 16:58:39","68.7299","39.7","213.69","277","60.03","24"
"05/01/12 17:03:39","68.7325","26.8","213.92","75","60.0","24"
"05/01/12 17:08:38","68.7347","24.9","213.49","48","60.03","24"
"05/01/12 17:13:39","68.7367","13.9","213.6","76","60.03","24"
"05/01/12 17:18:38","68.7388","29.1","214.52","180","60.03","24"
"05/01/12 17:23:38","68.7417","37.1","214.52","190","60.03","24"
"05/01/12 17:28:38","68.7444","25.8","214.64","112","60.03","24"
"05/01/12 17:33:39","68.7482","48.0","214.61","113","60.03","24"
"05/01/12 17:38:39","68.7515","36.4","214.47","178","60.03","25"
"05/01/12 17:43:38","68.7542","13.7","214.82","22","60.03","25"
"05/01/12 17:48:38","68.7561","34.6","214.21","168","60.07","25"
"05/01/12 17:53:39","68.758","23.0","213.78","256","60.03","26"
"05/01/12 17:58:39","68.7597","15.1","214.1","234","60.03","26"
"05/01/12 18:03:38","68.7612","13.6","214.02","23","60.03","26"
"05/01/12 18:08:39","68.7622","11.6","213.44","0","60.0","25"
"05/01/12 18:13:40","68.7628","15.0","213.15","58","60.03","25"
"05/01/12 18:18:39","68.7633","11.9","213.75","14","60.0","24"
"05/01/12 18:23:39","68.7639","11.6","213.43","0","60.03","24"
"05/01/12 18:37:00","68.7648","0.0","213.63","0","60.03","23"
"05/01/12 18:42:01","68.7651","0.0","214.08","0","60.03","23"
"05/01/12 18:47:00","68.7655","0.0","214.02","211","60.0","23"
"05/01/12 18:52:00","68.7659","0.0","213.91","0","60.07","23"
"05/02/12 08:52:02","68.7667","12.3","214.42","15","60.03","15"
"05/02/12 08:57:01","68.7674","15.8","214.57","68","60.03","15"
"05/02/12 09:02:01","68.7683","15.1","214.78","0","60.0","15"
"05/02/12 09:07:01","68.7694","14.6","215.07","9","60.03","16"
"05/02/12 09:12:01","68.7703","17.6","215.03","69","60.0","16"
"05/02/12 09:17:01","68.7717","11.4","215.26","77","60.0","16"
"05/02/12 09:22:01","68.7731","14.5","215.81","20","60.03","17"
"05/02/12 09:27:00","68.7743","11.6","214.84","107","60.0","17"
"05/02/12 09:32:00","68.7752","20.5","215.38","112","60.03","17"
"05/02/12 09:37:01","68.7766","17.8","214.96","60","60.0","17"
"05/02/12 09:42:01","68.7778","20.2","214.87","20","60.03","17"
"05/02/12 09:47:02","68.7796","13.8","214.48","7","60.0","17"
"05/02/12 09:52:01","68.7808","27.1","214.35","169","60.0","17"
"05/02/12 09:57:00","68.7829","32.0","214.96","254","60.0","17"
"05/02/12 10:02:02","68.785","32.3","215.22","89","59.96","17"
"05/02/12 10:07:01","68.7875","32.8","215.72","92","60.03","17"
"05/02/12 10:12:02","68.7889","25.4","215.1","242","60.03","18"
"05/02/12 10:17:01","68.7903","16.2","214.54","132","60.0","18"
"05/02/12 10:22:02","68.7919","31.4","215.28","183","60.0","18"
"05/02/12 10:27:01","68.7936","10.5","214.69","17","60.0","18"
"05/02/12 10:32:01","68.7949","13.8","214.27","276","60.03","18"
"05/02/12 10:37:00","68.7961","14.5","213.95","29","60.0","18"
"05/02/12 10:42:02","68.7979","22.4","214.62","50","60.0","18"
"05/02/12 10:47:00","68.7993","15.9","215.06","16","60.03","18"
"05/02/12 10:52:01","68.8008","36.9","214.84","35","60.03","18"
"05/02/12 10:57:01","68.8039","45.9","215.88","376","60.0","19"
"05/02/12 11:02:01","68.8093","94.0","217.31","450","60.0","20"
"05/02/12 11:07:02","68.817","125.2","218.01","579","60.0","22"
"05/02/12 11:12:00","68.8252","89.0","216.33","431","60.03","23"
"05/02/12 11:17:02","68.8302","44.0","216.59","324","60.0","23"
"05/02/12 11:22:01","68.8336","43.2","216.01","214","60.03","24"
"05/02/12 11:27:01","68.8362","30.4","215.88","227","60.03","23"
"05/02/12 11:32:02","68.8404","64.1","217.0","323","60.0","23"
"05/02/12 11:37:01","68.8439","35.5","215.22","104","60.0","23"
"05/02/12 11:42:00","68.8497","71.3","215.52","357","60.0","23"
"05/02/12 11:47:01","68.8555","75.8","215.82","372","60.0","24"
"05/02/12 11:52:01","68.8616","82.7","215.93","405","60.03","24"
"05/02/12 11:57:02","68.8695","144.9","217.41","663","60.0","25"
"05/02/12 12:02:00","68.8766","43.6","215.63","360","60.03","25"
"05/02/12 12:07:00","68.881","66.0","215.83","332","60.0","25"
"05/02/12 12:12:01","68.885","41.2","214.88","163","60.0","24"
"05/02/12 12:17:01","68.8882","29.1","214.01","105","60.0","24"
"05/02/12 12:22:01","68.8902","26.6","214.34","87","60.0","23"
"05/02/12 12:27:01","68.8925","25.9","213.14","106","60.0","23"
"05/02/12 12:32:02","68.8943","35.0","213.04","173","60.03","23"
"05/02/12 12:37:02","68.8965","33.1","214.61","83","60.0","22"
"05/02/12 12:42:01","68.8992","36.0","215.52","112","60.0","22"
"05/02/12 12:47:01","68.902","24.8","215.24","152","60.0","22"
"05/02/12 12:52:01","68.9041","29.0","214.29","200","60.0","22"
"05/02/12 12:57:01","68.9084","92.0","217.66","442","60.03","22"
"05/02/12 13:02:02","68.9156","150.6","219.36","680","60.03","22"
"05/02/12 13:07:01","68.9288","190.2","219.26","848","60.03","25"
"05/02/12 13:12:02","68.9394","162.6","217.97","744","60.0","25"
"05/02/12 13:17:00","68.9493","67.1","214.95","338","60.03","25"
"05/02/12 13:22:02","68.9582","114.1","216.92","538","60.03","25"
"05/02/12 13:27:02","68.9694","95.9","215.35","462","60.03","26"
"05/02/12 13:32:00","68.9797","91.0","215.82","439","60.03","25"
"05/02/12 13:37:01","68.9868","140.7","217.36","647","60.03","25"
"05/02/12 13:42:02","68.9937","80.6","215.8","395","60.0","25"
"05/02/12 13:47:02","68.9999","75.5","215.88","374","60.0","24"
"05/02/12 13:52:00","69.007","104.0","215.87","495","60.03","24"
"05/02/12 13:57:02","69.0161","114.8","216.1","541","60.03","25"
"05/02/12 14:02:01","69.0238","85.8","216.22","415","60.07","24"
"05/02/12 14:07:01","69.0327","82.0","216.53","401","60.03","25"
"05/02/12 14:12:01","69.0415","95.5","216.94","459","60.03","25"
"05/02/12 14:17:01","69.047","62.8","216.13","322","60.03","24"
"05/02/12 14:22:02","69.0524","97.2","216.93","467","60.03","24"
"05/02/12 14:27:02","69.0585","86.9","216.88","416","60.03","24"
"05/02/12 14:32:00","69.0651","81.6","217.12","396","60.0","24"
"05/02/12 14:37:01","69.0722","77.5","217.01","380","60.0","25"
"05/02/12 14:42:02","69.0805","83.8","216.38","404","60.0","25"
"05/02/12 14:47:02","69.0898","169.5","218.26","761","60.0","26"
"05/02/12 14:52:02","69.0985","156.5","217.55","719","60.0","26"
"05/02/12 14:57:02","69.1079","62.5","215.85","315","60.03","26"
"05/02/12 15:02:02","69.1173","43.2","214.95","327","60.03","26"
"05/02/12 15:07:02","69.1275","137.8","217.16","638","60.0","26"
"05/02/12 15:12:02","69.1374","129.4","217.1","599","60.03","27"
"05/02/12 15:17:00","69.1474","130.9","216.48","611","60.03","27"
"05/02/12 15:22:02","69.1575","127.4","216.02","595","60.03","27"
"05/02/12 15:27:02","69.1674","124.5","216.48","582","60.0","27"
"05/02/12 15:32:02","69.1771","122.6","217.08","570","60.0","28"
"05/02/12 15:37:01","69.1865","119.9","217.14","561","60.03","27"
"05/02/12 15:42:02","69.1957","116.8","217.08","545","60.0","28"
"05/02/12 15:47:02","69.2048","115.3","216.95","539","60.0","27"
"05/02/12 15:52:01","69.2136","111.6","216.47","525","60.03","27"
"05/02/12 15:57:02","69.2223","108.6","216.72","510","60.03","27"
"05/02/12 16:02:01","69.2305","105.0","217.01","501","60.03","28"
"05/02/12 16:07:01","69.2386","101.4","216.54","483","60.07","28"
"05/02/12 16:12:01","69.2464","99.3","216.33","477","60.0","28"
"05/02/12 16:17:01","69.254","96.1","216.46","457","60.03","28"
"05/02/12 16:22:01","69.2614","91.9","216.54","443","60.03","28"
"05/02/12 16:27:02","69.2685","89.2","216.44","428","60.0","28"
"05/02/12 16:32:01","69.2752","85.3","216.88","412","60.03","28"
"05/02/12 16:37:02","69.2817","82.1","216.8","399","60.03","28"
"05/02/12 16:42:01","69.288","79.0","216.78","386","60.03","28"
"05/02/12 16:47:01","69.294","75.8","216.65","370","60.03","27"
"05/02/12 16:52:01","69.2998","72.0","215.88","355","60.03","27"
"05/02/12 16:57:02","69.3052","65.3","215.72","329","60.03","27"
"05/02/12 17:02:01","69.3101","63.3","215.79","320","60.03","27"
"05/02/12 17:07:02","69.315","60.1","215.64","310","60.03","27"
"05/02/12 17:12:02","69.3191","39.0","216.1","118","60.0","27"
"05/02/12 17:17:02","69.323","42.7","216.07","240","60.03","27"
"05/02/12 17:22:01","69.327","55.5","216.18","357","60.0","27"
"05/02/12 17:27:02","69.3307","39.7","215.8","248","60.0","27"
"05/02/12 17:32:02","69.3339","47.0","215.35","350","60.03","27"
"05/02/12 17:37:01","69.337","32.5","215.26","183","60.03","27"
"05/02/12 17:42:02","69.3397","39.1","216.32","182","60.03","27"
"05/02/12 17:47:02","69.3423","32.2","216.0","243","60.03","26"
"05/02/12 17:52:02","69.3444","29.4","215.27","94","60.03","26"
"05/02/12 17:57:02","69.3464","11.1","214.93","85","60.03","27"
"05/02/12 18:02:02","69.3475","13.1","215.5","4","60.0","26"
"05/02/12 18:07:02","69.3487","19.5","215.28","39","60.03","26"
"05/02/12 18:12:01","69.3502","20.2","214.9","201","60.03","26"
"05/02/12 18:17:01","69.3513","0.0","213.98","0","60.0","26"
"05/02/12 18:22:02","69.352","0.0","214.6","133","60.03","25"
"05/02/12 18:27:02","69.3528","6.9","213.38","191","60.03","25"
"05/02/12 18:32:01","69.3534","8.7","214.15","0","60.03","25"
"05/02/12 18:37:01","69.354","0.0","214.69","0","60.03","25"
"05/02/12 18:42:01","69.3545","0.0","213.78","0","60.07","25"
"05/02/12 18:47:01","69.355","12.4","214.39","17","60.07","24"
"05/02/12 18:52:00","69.3556","15.1","213.87","3","60.03","24"
"05/02/12 18:57:01","69.3562","12.8","213.05","11","60.03","24"
"05/02/12 19:02:02","69.3566","0.0","213.41","0","60.0","24"
"05/02/12 19:07:02","69.3571","0.0","213.46","0","60.03","24"
"05/02/12 19:12:02","69.3574","14.2","214.04","55","60.03","24"
"05/02/12 19:17:02","69.3577","0.0","213.7","0","60.03","24"
"05/03/12 08:47:01","69.3592","14.1","213.46","14","60.0","15"
"05/03/12 09:12:02","69.3612","10.8","213.52","7","60.03","15"
"05/03/12 09:17:02","69.3626","15.1","214.08","92","60.03","16"
"05/03/12 09:22:02","69.3647","33.2","214.15","250","60.0","17"
"05/03/12 09:27:02","69.3671","28.8","213.75","115","60.03","17"
"05/03/12 09:32:03","69.3701","53.8","214.98","236","60.03","18"
"05/03/12 09:37:02","69.3735","42.2","214.21","148","60.0","19"
"05/03/12 09:42:01","69.3772","56.8","214.66","263","60.03","19"
"05/03/12 09:47:02","69.3817","67.7","212.98","345","60.0","19"
"05/03/12 09:52:01","69.3859","60.9","214.13","332","60.0","20"
"05/03/12 09:57:01","69.3905","47.5","214.75","394","60.07","21"
"05/03/12 10:02:02","69.3949","63.5","214.98","323","60.03","22"
"05/03/12 10:07:01","69.401","76.2","215.81","376","60.0","22"
"05/03/12 10:12:01","69.4076","99.5","216.16","475","60.07","23"
"05/03/12 10:17:01","69.4147","99.4","215.51","478","60.03","24"
"05/03/12 10:22:02","69.4205","88.3","215.97","427","60.0","24"
"05/03/12 10:27:03","69.4278","94.6","215.65","453","60.03","25"
"05/03/12 10:32:01","69.4324","44.7","214.66","294","60.03","25"
"05/03/12 10:37:01","69.4354","36.9","214.42","156","59.96","25"
"05/03/12 10:42:01","69.4354","26.4","213.99","260","60.0","25"
"05/03/12 10:47:02","69.4373","36.8","214.17","303","59.96","25"
"05/03/12 10:52:02","69.4392","23.4","214.14","304","60.03","25"
"05/03/12 10:57:01","69.4417","51.0","215.91","131","60.0","24"
"05/03/12 11:02:01","69.4491","132.2","218.24","608","60.03","25"
"05/03/12 11:07:01","69.4584","143.0","217.4","657","60.03","26"
"05/03/12 11:12:02","69.4684","91.9","217.05","438","60.0","27"
"05/03/12 11:17:02","69.475","117.5","217.64","547","60.03","27"
"05/03/12 11:22:02","69.4836","66.5","216.34","335","60.0","27"
"05/03/12 11:27:02","69.4911","62.1","215.55","315","60.0","28"
"05/03/12 11:32:02","69.495","37.8","215.03","98","60.0","27"
"05/03/12 11:37:02","69.4976","28.8","214.67","247","60.0","27"
"05/03/12 11:42:03","69.4995","13.7","214.09","5","60.0","26"
"05/03/12 11:47:01","69.5004","3.4","214.17","222","60.0","25"
"05/03/12 11:52:02","69.5013","0.0","213.28","10","60.0","24"
"05/03/12 11:57:02","69.5018","14.4","214.31","81","60.03","23"
"05/03/12 12:02:01","69.5026","2.9","214.36","170","60.0","22"
"05/03/12 12:07:01","69.5037","14.2","214.86","3","60.0","21"
"05/03/12 12:12:02","69.5047","0.0","214.83","196","60.0","20"
"05/03/12 12:17:01","69.5052","12.4","214.38","1","60.0","20"
"05/03/12 12:22:02","69.5059","14.3","214.51","161","60.0","19"
"05/03/12 12:27:03","69.5065","0.0","215.21","0","59.96","19"
"05/03/12 12:32:02","69.5072","0.0","215.94","137","60.0","18"
"05/03/12 12:37:01","69.5079","13.7","214.77","5","60.0","18"
"05/03/12 12:42:02","69.5085","2.2","215.83","82","60.03","18"
"05/03/12 12:47:01","69.5093","15.8","215.03","54","60.0","18"
"05/03/12 12:52:01","69.5102","15.3","215.02","0","60.0","18"
"05/03/12 12:57:03","69.5112","15.6","214.66","8","60.0","18"
"05/03/12 13:02:02","69.5123","21.4","214.66","151","60.03","18"
"05/03/12 13:07:01","69.5134","16.2","215.37","12","60.03","18"
"05/03/12 13:12:02","69.5145","12.2","214.78","36","60.03","18"
"05/03/12 13:17:03","69.5152","14.2","214.8","1","60.0","18"
"05/03/12 13:22:01","69.5161","10.4","215.17","180","59.96","17"
"05/03/12 13:27:01","69.5175","34.2","214.83","270","60.0","17"
"05/03/12 13:32:02","69.5202","44.0","215.27","267","60.0","18"
"05/03/12 13:37:01","69.5229","31.8","215.23","109","60.0","18"
"05/03/12 13:42:02","69.5253","24.7","215.26","138","60.03","18"
"05/03/12 13:47:02","69.5276","32.6","215.47","88","60.0","19"
"05/03/12 13:52:03","69.5296","22.8","213.64","215","60.0","19"
"05/03/12 13:57:01","69.5314","25.6","214.82","308","60.0","19"
"05/03/12 14:02:02","69.5333","31.6","214.94","172","60.03","18"
"05/03/12 14:07:01","69.535","24.5","213.8","31","60.0","18"
"05/03/12 14:12:02","69.5371","25.9","214.37","86","60.0","18"
"05/03/12 14:17:02","69.5392","21.7","214.24","42","60.0","17"
"05/03/12 14:22:02","69.5415","35.2","214.2","253","60.0","17"
"05/03/12 14:27:02","69.5441","35.2","214.31","277","59.96","16"
"05/03/12 14:32:02","69.5472","50.1","214.31","108","60.0","16"
"05/03/12 14:37:01","69.5505","37.0","214.44","131","60.0","17"
"05/03/12 14:42:01","69.5544","70.0","215.31","397","60.0","17"
"05/03/12 14:47:01","69.5593","60.2","214.3","284","60.0","17"
"05/03/12 14:52:01","69.5633","47.3","215.2","412","60.0","17"
"05/03/12 14:57:02","69.5672","46.2","214.92","220","60.0","17"
"05/03/12 15:02:03","69.573","89.7","215.84","435","60.0","17"
"05/03/12 15:07:01","69.579","66.4","215.72","336","60.0","17"
"05/03/12 15:12:03","69.5835","52.6","215.62","103","60.0","17"
"05/03/12 15:17:03","69.5885","71.2","215.82","350","60.0","17"
"05/03/12 15:22:01","69.5929","72.1","215.19","251","60.0","16"
"05/03/12 15:27:02","69.5971","58.5","215.0","406","60.03","16"
"05/03/12 15:32:01","69.6015","60.1","214.8","307","60.0","16"
"05/03/12 15:37:02","69.606","63.4","215.01","318","59.96","16"
"05/03/12 15:42:02","69.611","63.2","215.27","324","60.0","17"
"05/03/12 15:47:01","69.616","73.4","214.92","366","60.0","17"
"05/03/12 15:52:02","69.6203","51.1","214.82","218","60.03","17"
"05/03/12 15:57:01","69.6246","40.8","214.97","280","60.0","17"
"05/03/12 16:02:02","69.6278","29.1","213.89","173","60.03","17"
"05/03/12 16:07:03","69.6309","54.0","214.41","364","60.0","17"
"05/03/12 16:12:01","69.6351","49.7","214.62","121","60.0","17"
"05/03/12 16:17:01","69.6391","42.6","215.1","265","60.0","17"
"05/03/12 16:22:03","69.6453","75.6","215.44","372","60.03","18"
"05/03/12 16:27:03","69.6504","47.2","215.44","279","60.0","18"
"05/03/12 16:32:01","69.6551","41.7","215.46","335","60.0","18"
"05/03/12 16:37:01","69.6601","66.5","214.95","332","60.0","18"
"05/03/12 16:42:02","69.6648","49.0","214.14","310","60.0","18"
"05/03/12 16:47:03","69.6684","47.7","214.07","271","60.03","18"
"05/03/12 16:52:02","69.6719","41.6","214.73","152","60.0","18"
"05/03/12 16:57:03","69.6752","34.0","213.83","95","60.0","18"
"05/03/12 17:02:01","69.6777","28.6","214.19","78","60.03","17"
"05/03/12 17:07:02","69.6802","28.3","214.12","259","60.0","17"
"05/03/12 17:12:03","69.6825","25.6","213.31","190","60.03","17"
"05/03/12 17:17:02","69.6848","25.1","214.08","63","60.07","17"
"05/03/12 17:22:01","69.6871","35.0","214.66","138","60.03","17"
"05/03/12 17:27:02","69.6891","16.2","214.38","55","60.03","17"
"05/03/12 17:32:01","69.6908","14.1","214.04","295","60.0","16"
"05/03/12 17:37:01","69.6928","15.9","214.17","215","60.03","16"
"05/03/12 17:42:01","69.6946","22.4","213.81","22","60.03","15"
"05/03/12 17:47:03","69.6964","29.1","214.1","246","60.0","15"
"05/03/12 17:52:02","69.698","27.1","214.36","72","60.0","15"
"05/03/12 17:57:02","69.6992","14.1","214.09","18","60.03","14"
"05/03/12 18:02:01","69.7003","15.4","214.11","43","60.03","13"
"05/03/12 18:07:02","69.7014","11.9","214.2","208","60.0","13"
"05/03/12 18:12:02","69.7026","13.6","213.45","14","60.03","13"
"05/03/12 18:17:03","69.7035","13.9","214.16","24","60.03","12"
"05/03/12 18:22:02","69.7042","0.0","213.48","0","60.0","12"
"05/03/12 18:27:02","69.7047","5.2","213.59","0","60.03","11"
"05/03/12 18:32:02","69.7052","0.0","214.16","0","60.03","11"
"05/03/12 18:37:02","69.7055","7.6","213.37","0","60.03","11"
"05/03/12 18:42:02","69.706","6.1","213.75","182","60.03","11"
"05/03/12 18:47:03","69.7063","0.0","213.41","0","60.0","11"
"05/04/12 06:47:04","69.7066","0.0","213.53","0","60.03","7"
"05/04/12 06:52:01","69.7066","6.4","213.11","182","60.03","8"
"05/04/12 06:57:01","69.707","0.0","213.79","0","60.03","8"
"05/04/12 07:02:03","69.7074","11.2","213.44","7","60.03","9"
"05/04/12 07:07:04","69.7081","4.6","213.77","189","60.0","9"
"05/04/12 07:12:02","69.7088","0.0","213.22","249","60.03","9"
"05/04/12 07:17:02","69.7097","12.0","213.86","25","60.03","9"
"05/04/12 07:22:02","69.7109","24.8","213.62","89","60.07","9"
"05/04/12 07:27:03","69.7122","13.7","214.29","13","60.03","10"
"05/04/12 07:32:02","69.7137","20.9","214.11","23","60.03","10"
"05/04/12 07:37:03","69.7155","15.2","214.96","17","60.03","11"
"05/04/12 07:42:01","69.7172","14.3","213.96","209","60.03","11"
"05/04/12 07:47:02","69.7191","19.8","215.01","100","60.03","11"
"05/04/12 07:52:01","69.7209","22.2","213.68","32","60.0","11"
"05/04/12 07:57:02","69.7226","18.8","213.09","25","60.03","11"
"05/04/12 08:02:02","69.7242","15.4","213.52","275","60.0","11"
"05/04/12 08:07:03","69.7259","13.2","213.62","206","60.03","11"
"05/04/12 08:12:01","69.7279","19.0","214.18","100","60.0","11"
"05/04/12 08:17:02","69.73","24.9","214.92","62","60.03","11"
"05/04/12 08:22:02","69.7318","15.5","213.98","26","60.03","11"
"05/04/12 08:27:03","69.7338","27.2","214.64","32","60.03","11"
"05/04/12 08:32:03","69.7357","34.8","213.22","46","60.0","11"
"05/04/12 08:37:03","69.7377","26.8","214.1","73","60.03","11"
"05/04/12 08:42:02","69.7404","41.3","214.1","298","60.03","11"
"05/04/12 08:47:03","69.7446","52.7","214.27","371","60.03","12"
"05/04/12 08:52:02","69.7487","67.2","215.05","333","60.03","13"
"05/04/12 08:57:02","69.7535","52.6","214.62","86","60.03","13"
"05/04/12 09:02:03","69.7578","57.7","214.89","399","60.0","13"
"05/04/12 09:07:03","69.7623","57.2","214.66","365","60.0","14"
"05/04/12 09:12:02","69.7665","46.7","213.97","343","60.0","15"
"05/04/12 09:17:03","69.7706","56.4","214.72","149","60.03","15"
"05/04/12 09:22:03","69.7745","43.0","214.58","356","60.03","15"
"05/04/12 09:27:02","69.7796","74.5","214.4","369","60.03","15"
"05/04/12 09:32:02","69.7865","73.4","214.86","366","60.03","16"
"05/04/12 09:37:03","69.7929","77.2","215.22","381","60.03","16"
"05/04/12 09:42:02","69.7979","64.4","214.88","329","60.0","15"
"05/04/12 09:47:03","69.8036","73.5","215.17","367","60.03","15"
"05/04/12 09:52:02","69.8086","61.1","216.02","312","60.07","15"
"05/04/12 09:57:02","69.8142","74.8","216.12","372","60.03","16"
"05/04/12 10:02:03","69.8191","61.6","215.9","318","60.03","16"
"05/04/12 10:07:03","69.8242","68.4","215.99","343","60.03","16"
"05/04/12 10:12:03","69.8295","72.7","215.1","364","60.0","16"
"05/04/12 10:17:03","69.8356","78.2","215.41","385","60.03","17"
"05/04/12 10:22:03","69.8424","82.4","216.52","397","60.03","17"
"05/04/12 10:27:02","69.849","109.0","216.74","514","60.0","17"
"05/04/12 10:32:03","69.857","121.3","216.68","568","60.03","18"
"05/04/12 10:37:03","69.8683","120.1","217.63","555","60.03","19"
"05/04/12 10:42:02","69.8785","197.1","218.14","888","60.03","20"
"05/04/12 10:47:03","69.89","162.4","218.77","736","60.0","21"
"05/04/12 10:52:03","69.8979","98.5","216.51","470","60.0","20"
"05/04/12 10:57:02","69.9058","91.7","215.87","443","60.03","20"
"05/04/12 11:02:02","69.9136","90.4","216.11","436","60.0","20"
"05/04/12 11:07:03","69.9219","85.6","216.52","418","60.03","20"
"05/04/12 11:12:02","69.9299","109.4","217.54","513","60.0","20"
"05/04/12 11:17:02","69.9371","93.4","216.94","450","60.0","20"
"05/04/12 11:22:02","69.9461","147.5","218.52","669","60.03","20"
"05/04/12 11:27:03","69.9569","124.5","217.32","581","60.0","21"
"05/04/12 11:32:03","69.9646","115.1","216.39","543","60.03","21"
"05/04/12 11:37:03","69.974","190.8","217.67","865","60.0","21"
"05/04/12 11:42:03","69.986","127.1","217.21","588","60.03","22"
"05/04/12 11:47:02","69.9965","97.4","216.29","465","60.03","22"
"05/04/12 11:52:03","70.0045","97.7","216.85","464","60.0","21"
"05/04/12 11:57:03","70.0121","91.1","216.16","437","60.03","20"
"05/04/12 12:02:03","70.0193","100.7","216.94","476","60.03","20"
"05/04/12 12:07:02","70.0272","94.0","216.22","451","60.03","20"
"05/04/12 12:12:02","70.0353","96.0","216.01","454","60.0","20"
"05/04/12 12:17:02","70.0433","104.1","215.68","494","60.03","20"
"05/04/12 12:22:02","70.0507","103.1","216.07","491","60.0","20"
"05/04/12 12:27:03","70.059","127.5","217.6","588","60.0","20"
"05/04/12 12:32:03","70.0684","129.8","217.42","605","60.03","21"
"05/04/12 12:37:03","70.0817","193.3","218.12","868","60.0","23"
"05/04/12 12:42:02","70.0927","132.2","218.02","608","60.03","23"
"05/04/12 12:47:01","70.1044","148.8","217.59","679","60.0","23"
"05/04/12 12:52:02","70.117","194.0","218.62","874","60.03","24"
"05/04/12 12:57:02","70.1303","181.4","218.71","821","60.03","24"
"05/04/12 13:02:02","70.1442","177.9","219.01","799","60.0","24"
"05/04/12 13:07:02","70.158","176.3","218.48","791","60.0","25"
"05/04/12 13:12:03","70.1717","175.4","218.54","792","60.03","26"
"05/04/12 13:17:02","70.1849","149.4","217.58","684","60.03","26"
"05/04/12 13:22:03","70.1985","171.4","219.2","773","60.0","27"
"05/04/12 13:27:02","70.2117","171.1","219.18","764","60.0","27"
"05/04/12 13:32:02","70.2249","170.0","218.77","766","60.0","27"
"05/04/12 13:37:02","70.2382","169.2","218.36","767","60.0","27"
"05/04/12 13:42:02","70.2513","167.3","219.27","755","60.03","27"
"05/04/12 13:47:03","70.2644","167.4","218.62","758","60.0","27"
"05/04/12 13:52:03","70.2775","166.7","218.62","755","60.03","27"
"05/04/12 13:57:01","70.2901","159.2","217.63","729","60.03","27"
"05/04/12 14:02:03","70.3028","157.9","218.09","722","60.03","27"
"05/04/12 14:07:03","70.3152","162.9","218.41","735","60.03","27"
"05/04/12 14:12:02","70.3275","173.8","217.66","787","60.0","27"
"05/04/12 14:17:02","70.3403","151.5","218.37","689","60.03","27"
"05/04/12 14:22:02","70.353","163.7","218.23","741","60.0","27"
"05/04/12 14:27:02","70.3636","70.2","216.17","350","60.03","25"
"05/04/12 14:32:02","70.3716","154.8","218.22","706","60.03","25"
"05/04/12 14:37:03","70.3824","138.6","217.45","635","60.03","25"
"05/04/12 14:42:03","70.3947","181.0","218.12","814","60.03","25"
"05/04/12 14:47:02","70.4054","88.5","216.73","428","60.0","24"
"05/04/12 14:52:03","70.4159","144.2","217.71","664","60.0","24"
"05/04/12 14:57:02","70.4252","85.6","216.6","415","60.03","24"
"05/04/12 15:02:03","70.4364","126.0","217.48","584","60.03","24"
"05/04/12 15:07:02","70.4471","94.1","216.31","453","60.0","24"
"05/04/12 15:12:03","70.4589","151.8","217.8","690","60.03","24"
"05/04/12 15:17:02","70.4695","144.1","218.27","661","60.0","24"
"05/04/12 15:22:02","70.4812","159.5","218.3","721","60.03","24"
"05/04/12 15:27:02","70.4895","86.4","216.53","420","60.0","23"
"05/04/12 15:32:03","70.4955","73.4","216.96","365","60.03","22"
"05/04/12 15:37:02","70.502","65.1","216.28","327","60.03","22"
"05/04/12 15:42:03","70.506","40.6","215.01","333","60.0","20"
"05/04/12 15:47:03","70.5101","58.3","216.1","403","60.03","19"
"05/04/12 15:52:03","70.5145","57.9","215.86","377","60.0","19"
"05/04/12 15:57:02","70.5189","72.7","216.44","196","60.03","18"
"05/04/12 16:02:03","70.5234","71.0","215.53","90","60.03","18"
"05/04/12 16:07:03","70.5275","49.5","215.43","363","60.03","18"
"05/04/12 16:12:02","70.5313","41.2","215.05","369","60.03","17"
"05/04/12 16:17:02","70.5352","54.0","215.1","341","60.03","17"
"05/04/12 16:22:03","70.5392","53.1","215.04","372","60.0","17"
"05/04/12 16:27:02","70.5433","38.1","214.85","84","60.03","17"
"05/04/12 16:32:02","70.547","49.7","214.6","352","60.07","16"
"05/04/12 16:37:02","70.5505","50.9","215.1","275","60.0","16"
"05/04/12 16:42:02","70.5541","48.1","215.79","257","60.0","16"
"05/04/12 16:47:02","70.5588","60.3","215.18","308","60.0","16"
"05/04/12 16:52:02","70.5626","38.9","215.28","195","60.03","16"
"05/04/12 16:57:02","70.5671","95.8","216.16","460","60.07","16"
"05/04/12 17:02:02","70.5739","71.9","216.04","355","60.03","17"
"05/04/12 17:07:03","70.58","71.7","215.17","358","60.03","17"
"05/04/12 17:12:03","70.5845","41.2","214.45","250","60.03","17"
"05/04/12 17:17:02","70.5884","45.8","214.88","340","60.03","17"
"05/04/12 17:22:03","70.5913","47.1","215.04","209","60.0","17"
"05/04/12 17:27:02","70.5946","32.9","215.9","222","60.03","16"
"05/04/12 17:32:03","70.5974","38.0","215.41","156","60.03","16"
"05/04/12 17:37:02","70.5997","25.3","215.18","165","60.03","15"
"05/04/12 17:42:03","70.6015","23.4","214.84","168","60.03","15"
"05/04/12 17:47:03","70.6029","13.7","214.7","8","60.03","14"
"05/04/12 17:52:03","70.604","18.3","215.25","64","60.03","13"
"05/04/12 17:57:03","70.6051","13.3","214.62","32","60.03","13"
"05/04/12 18:02:03","70.6062","15.5","214.65","3","60.0","13"
"05/04/12 18:07:03","70.6075","18.2","215.36","246","60.0","13"
"05/04/12 18:12:03","70.6088","20.0","214.88","57","60.03","13"
"05/04/12 18:17:03","70.6098","11.5","213.93","116","60.03","12"
"05/04/12 18:22:03","70.6106","14.1","213.82","18","60.03","11"
"05/04/12 18:27:03","70.6113","13.9","213.66","242","60.03","11"
"05/04/12 18:32:02","70.612","14.6","213.88","90","60.03","11"
"05/04/12 18:37:03","70.6127","12.7","213.55","1","60.03","11"
"05/04/12 18:42:02","70.6132","12.2","213.62","2","60.07","11"
"05/04/12 18:47:02","70.6137","0.0","213.32","0","60.03","11"
"05/04/12 18:52:03","70.6141","0.0","213.89","0","60.03","11"
"05/04/12 18:57:03","70.6147","15.1","213.66","45","60.0","11"
"05/04/12 19:02:03","70.6152","0.0","213.59","0","60.03","11"
"05/04/12 19:07:03","70.6157","0.0","213.96","0","60.03","11"
"05/04/12 19:12:03","70.616","6.7","213.95","233","60.0","11"
"05/04/12 19:17:03","70.6162","0.0","213.7","0","60.0","10"
"05/04/12 19:22:02","70.6162","0.0","213.57","0","60.03","9"
"05/05/12 06:27:06","70.6162","0.0","213.56","0","60.0","7"
"05/05/12 06:32:03","70.6163","0.0","213.43","0","60.0","8"
"05/05/12 06:37:02","70.6168","0.0","214.53","0","60.0","8"
"05/05/12 06:42:03","70.6171","0.0","213.23","0","60.03","9"
"05/05/12 07:12:05","70.6171","0.0","213.66","0","60.0","8"
"05/05/12 07:17:02","70.6174","9.3","213.46","0","60.0","8"
"05/05/12 07:22:04","70.6182","9.3","213.97","191","60.03","8"
"05/05/12 07:27:02","70.619","14.4","213.33","13","60.03","9"
"05/05/12 07:32:03","70.6199","11.6","214.61","27","60.03","9"
"05/05/12 07:37:03","70.6209","12.8","213.99","25","60.03","9"
"05/05/12 07:42:04","70.6221","15.7","214.2","46","60.0","9"
"05/05/12 07:47:02","70.6233","13.2","213.87","11","60.0","9"
"05/05/12 07:52:03","70.6247","13.1","213.52","202","60.03","9"
"05/05/12 07:57:03","70.6259","14.6","214.19","19","60.03","9"
"05/05/12 08:02:02","70.6273","26.7","213.91","141","60.0","9"
"05/05/12 08:07:03","70.629","20.6","214.6","235","60.0","9"
"05/05/12 08:12:03","70.6314","27.6","215.24","146","60.0","10"
"05/05/12 08:17:02","70.6335","30.2","214.75","266","60.0","10"
"05/05/12 08:22:03","70.6352","18.4","213.38","75","60.03","10"
"05/05/12 08:27:03","70.6364","23.3","213.85","157","60.0","10"
"05/05/12 08:32:03","70.6378","23.4","213.71","72","60.03","10"
"05/05/12 08:37:02","70.64","42.1","213.48","85","60.03","10"
"05/05/12 08:42:04","70.6435","63.3","214.72","323","60.07","11"
"05/05/12 08:47:03","70.6472","36.2","214.32","252","60.0","11"
"05/05/12 08:52:04","70.6519","63.7","214.63","325","60.0","11"
"05/05/12 08:57:02","70.6569","37.9","214.56","79","60.03","12"
"05/05/12 09:02:03","70.6609","47.4","214.04","370","60.0","12"
"05/05/12 09:07:03","70.6632","21.7","213.5","308","60.0","12"
"05/05/12 09:12:03","70.6652","31.9","213.45","85","60.03","12"
"05/05/12 09:17:02","70.6676","36.2","213.78","275","60.03","11"
"05/05/12 09:22:02","70.6707","44.5","214.81","178","60.0","12"
"05/05/12 09:27:02","70.6738","50.5","214.49","192","60.03","12"
"05/05/12 09:32:03","70.6777","57.5","214.13","352","60.03","12"
"05/05/12 09:37:02","70.6819","61.4","213.56","136","60.03","12"
"05/05/12 09:42:03","70.6878","91.2","215.76","439","60.0","13"
"05/05/12 09:47:03","70.6958","81.5","215.74","400","60.03","13"
"05/05/12 09:52:03","70.7032","77.9","215.45","385","60.03","13"
"05/05/12 09:57:02","70.7142","151.2","217.63","695","60.03","15"
"05/05/12 10:02:02","70.7269","179.2","218.85","810","60.03","16"
"05/05/12 10:07:03","70.7405","139.3","217.33","641","60.03","18"
"05/05/12 10:12:04","70.7516","98.2","215.98","473","60.03","18"
"05/05/12 10:17:03","70.7591","103.0","217.06","484","60.0","17"
"05/05/12 10:22:04","70.767","87.7","216.65","426","60.03","17"
"05/05/12 10:27:04","70.7734","79.2","215.93","388","60.03","17"
"05/05/12 10:32:03","70.7794","75.2","216.5","371","60.0","16"
"05/05/12 10:37:03","70.7848","67.1","215.82","337","60.03","16"
"05/05/12 10:42:02","70.79","63.9","215.18","320","60.03","15"
"05/05/12 10:47:03","70.7949","63.6","215.27","323","60.03","15"
"05/05/12 10:52:04","70.8001","67.7","215.38","341","60.0","15"
"05/05/12 10:57:04","70.8061","84.8","215.43","412","60.0","15"
"05/05/12 11:02:03","70.8132","89.6","215.21","433","60.0","15"
"05/05/12 11:07:02","70.8194","76.7","215.5","380","60.03","16"
"05/05/12 11:12:04","70.8248","63.8","215.36","324","60.0","16"
"05/05/12 11:17:03","70.83","69.1","215.33","344","60.0","16"
"05/05/12 11:22:04","70.836","88.2","216.05","426","60.03","16"
"05/05/12 11:27:02","70.8434","100.6","216.3","480","60.0","16"
"05/05/12 11:32:03","70.8525","113.0","217.23","531","60.0","17"
"05/05/12 11:37:03","70.8611","104.0","216.8","495","60.0","17"
"05/05/12 11:42:03","70.8691","107.0","217.17","501","60.0","17"
"05/05/12 11:47:02","70.8768","97.7","216.61","465","60.03","17"
"05/05/12 11:52:03","70.8853","115.4","217.44","542","60.0","18"
"05/05/12 11:57:04","70.894","97.4","216.41","461","60.0","18"
"05/05/12 12:02:03","70.9013","93.6","216.58","450","60.03","18"
"05/05/12 12:07:02","70.9086","95.5","217.05","457","60.03","18"
"05/05/12 12:12:04","70.9171","119.9","216.84","559","60.03","18"
"05/05/12 12:17:02","70.9267","119.3","216.77","555","60.0","18"
"05/05/12 12:22:02","70.9367","140.3","217.43","645","60.0","18"
"05/05/12 12:27:02","70.9458","112.5","217.05","527","60.0","18"
"05/05/12 12:32:03","70.9552","115.0","217.15","539","60.0","19"
"05/05/12 12:37:03","70.9643","119.0","217.38","555","60.0","19"
"05/05/12 12:42:03","70.973","110.5","217.52","517","60.0","18"
"05/05/12 12:47:02","70.9828","192.5","218.93","858","60.03","19"
"05/05/12 12:52:02","70.9975","180.5","218.81","812","60.0","20"
"05/05/12 12:57:03","71.0119","180.8","219.2","813","60.0","21"
"05/05/12 13:02:03","71.0258","177.2","218.82","799","60.03","22"
"05/05/12 13:07:02","71.0395","175.9","218.76","793","60.03","23"
"05/05/12 13:12:03","71.0531","174.2","218.01","783","60.03","23"
"05/05/12 13:17:02","71.0667","175.0","218.06","788","60.03","23"
"05/05/12 13:22:03","71.0798","170.0","217.8","772","60.03","24"
"05/05/12 13:27:03","71.0932","174.7","218.04","787","60.03","24"
"05/05/12 13:32:02","71.1064","172.9","217.91","783","60.03","24"
"05/05/12 13:37:04","71.1197","171.2","218.32","773","60.03","24"
"05/05/12 13:42:02","71.1328","177.2","218.22","800","60.0","24"
"05/05/12 13:47:04","71.146","158.4","218.17","724","60.03","25"
"05/05/12 13:52:03","71.1588","159.6","217.74","723","60.0","25"
"05/05/12 13:57:03","71.1719","166.8","217.63","756","60.03","25"
"05/05/12 14:02:03","71.1846","124.6","216.64","582","60.03","25"
"05/05/12 14:07:03","71.194","87.8","216.0","428","60.03","24"
"05/05/12 14:12:02","71.2029","123.6","216.68","577","60.0","24"
"05/05/12 14:17:02","71.2142","160.7","218.06","732","60.0","24"
"05/05/12 14:22:03","71.2252","115.1","216.97","542","60.03","24"
"05/05/12 14:27:02","71.2356","128.4","217.15","592","60.0","23"
"05/05/12 14:32:02","71.2449","123.9","217.5","578","60.0","23"
"05/05/12 14:37:04","71.2556","99.5","216.62","477","60.03","23"
"05/05/12 14:42:02","71.2669","150.7","217.64","689","60.0","23"
"05/05/12 14:47:04","71.2785","147.0","217.97","674","60.0","24"
"05/05/12 14:52:02","71.2899","144.7","217.49","659","60.03","23"
"05/05/12 14:57:03","71.301","142.7","218.03","653","60.03","23"
"05/05/12 15:02:03","71.3121","141.2","218.2","651","60.03","23"
"05/05/12 15:07:03","71.3231","138.9","217.17","642","60.03","23"
"05/05/12 15:12:03","71.3338","136.3","217.0","629","60.03","23"
"05/05/12 15:17:04","71.3443","134.2","216.93","618","60.03","23"
"05/05/12 15:22:03","71.3547","131.3","217.54","608","60.03","23"
"05/05/12 15:27:03","71.3648","129.0","217.11","595","60.0","23"
"05/05/12 15:32:03","71.3747","126.5","217.23","585","60.0","23"
"05/05/12 15:37:04","71.3844","122.8","216.59","575","60.03","22"
"05/05/12 15:42:04","71.3939","119.7","217.39","555","60.0","22"
"05/05/12 15:47:04","71.4032","117.1","216.17","548","60.03","22"
"05/05/12 15:52:04","71.4122","112.9","216.85","532","60.03","22"
"05/05/12 15:57:02","71.4208","111.6","216.09","528","60.0","22"
"05/05/12 16:02:02","71.4294","108.8","216.91","517","60.03","22"
"05/05/12 16:07:02","71.4377","104.1","216.41","495","60.03","21"
"05/05/12 16:12:02","71.4456","100.8","216.23","481","60.03","21"
"05/05/12 16:17:04","71.4535","100.2","216.23","480","60.0","20"
"05/05/12 16:22:02","71.461","87.7","215.49","427","60.03","20"
"05/05/12 16:27:03","71.468","87.8","215.91","422","60.0","20"
"05/05/12 16:32:03","71.4751","91.1","216.31","442","60.03","20"
"05/05/12 16:37:03","71.4816","86.1","216.46","417","60.03","19"
"05/05/12 16:42:03","71.4867","74.3","215.55","368","60.03","19"
"05/05/12 16:47:02","71.493","87.5","216.86","423","60.03","19"
"05/05/12 16:52:03","71.4997","70.6","216.0","349","60.03","19"
"05/05/12 16:57:02","71.5035","62.2","215.24","335","60.03","19"
"05/05/12 17:02:03","71.5077","58.5","215.93","198","60.0","18"
"05/05/12 17:07:04","71.5111","44.7","214.83","328","60.03","18"
"05/05/12 17:12:02","71.5137","32.5","214.58","227","60.0","17"
"05/05/12 17:17:03","71.5155","21.8","214.56","293","60.07","17"
"05/05/12 17:22:03","71.5173","11.8","214.09","253","60.07","16"
"05/05/12 17:27:02","71.5187","26.3","214.3","133","60.03","15"
"05/05/12 17:32:04","71.5204","32.3","214.77","49","60.03","15"
"05/05/12 17:37:04","71.5218","13.9","213.81","5","60.0","15"
"05/05/12 17:42:02","71.5228","16.0","213.52","8","60.03","14"
"05/05/12 17:47:02","71.5238","11.7","213.24","0","60.03","14"
"05/05/12 17:52:03","71.5245","14.5","213.78","2","60.03","13"
"05/05/12 17:57:04","71.5253","12.7","214.01","0","60.03","13"
"05/05/12 18:02:02","71.5261","16.1","213.56","0","60.0","13"
"05/05/12 18:07:04","71.5268","14.8","213.26","36","60.03","13"
"05/05/12 18:12:04","71.5275","0.0","213.28","0","60.03","13"
"05/05/12 18:17:03","71.5279","0.0","213.48","0","60.03","12"
"05/05/12 18:22:03","71.5283","14.7","212.99","16","60.03","12"
"05/05/12 18:27:02","71.5287","10.6","212.44","1","60.03","12"
"05/05/12 18:32:03","71.529","0.0","212.62","0","60.03","12"
"05/05/12 18:37:02","71.5292","0.0","213.95","0","60.0","12"
"05/05/12 18:42:04","71.5295","0.0","214.45","188","60.03","11"
"05/05/12 18:47:02","71.5297","0.0","213.76","0","60.03","11"
"05/05/12 18:52:03","71.53","0.0","214.7","0","60.03","11"
"05/05/12 18:57:03","71.5304","12.9","214.48","51","60.03","11"
"05/06/12 06:42:03","71.5306","0.0","213.97","0","60.03","8"
"05/06/12 06:47:02","71.5308","0.0","213.35","0","60.03","9"
"05/06/12 06:52:02","71.531","0.0","213.3","0","60.03","9"
"05/06/12 06:57:04","71.5312","0.0","213.59","178","60.0","10"
"05/06/12 07:02:04","71.5315","0.0","213.64","180","60.03","10"
"05/06/12 07:07:06","71.5318","11.9","213.94","23","60.03","10"
"05/06/12 07:12:04","71.5321","0.0","212.66","0","60.0","10"
"05/06/12 07:17:04","71.5324","0.0","213.49","0","60.0","10"
"05/06/12 07:22:04","71.5327","0.0","213.84","0","60.03","11"
"05/06/12 07:27:03","71.5329","10.7","214.34","71","60.0","11"
"05/06/12 07:32:04","71.5332","0.0","213.64","0","60.0","11"
"05/06/12 07:37:03","71.5334","0.0","213.96","0","60.03","11"
"05/06/12 07:42:03","71.5336","12.9","213.88","0","60.03","11"
"05/06/12 07:47:03","71.5338","0.0","213.33","0","60.03","11"
"05/06/12 07:52:05","71.5341","7.4","212.93","0","60.0","11"
"05/06/12 07:57:04","71.5343","14.6","213.56","1","60.0","11"
"05/06/12 08:02:04","71.5346","10.6","213.76","21","60.0","11"
"05/06/12 08:07:03","71.5349","10.9","214.05","3","60.0","11"
"05/06/12 08:12:04","71.5353","0.0","213.87","0","60.07","11"
"05/06/12 08:17:04","71.5357","0.0","213.95","0","60.0","11"
"05/06/12 08:22:03","71.5362","6.3","214.06","143","60.03","11"
"05/06/12 08:27:03","71.5369","13.6","214.16","0","60.0","11"
"05/06/12 08:32:04","71.5376","14.4","213.49","43","60.03","11"
"05/06/12 08:37:03","71.5383","10.9","213.5","37","60.03","11"
"05/06/12 08:42:03","71.539","8.0","213.87","0","60.03","11"
"05/06/12 08:47:03","71.5397","13.0","213.81","34","60.0","11"
"05/06/12 08:52:03","71.5406","16.1","214.01","2","60.03","11"
"05/06/12 08:57:04","71.5417","19.6","213.57","184","60.03","11"
"05/06/12 09:02:04","71.5428","12.9","213.29","268","60.03","11"
"05/06/12 09:07:04","71.5441","13.0","214.28","10","60.0","11"
"05/06/12 09:12:03","71.5457","22.5","214.32","14","60.0","11"
"05/06/12 09:17:03","71.5473","27.5","214.09","110","60.0","11"
"05/06/12 09:22:04","71.5488","24.0","213.73","206","60.03","11"
"05/06/12 09:27:04","71.55","14.2","213.83","68","60.03","11"
"05/06/12 09:32:04","71.5511","11.5","214.41","60","60.03","11"
"05/06/12 09:37:04","71.5521","15.9","214.44","5","60.0","11"
"05/06/12 09:42:03","71.5531","15.4","214.18","1","60.03","11"
"05/06/12 09:47:04","71.554","10.5","214.5","3","60.03","11"
"05/06/12 09:52:04","71.5552","22.8","214.4","269","60.03","11"
"05/06/12 09:57:04","71.5565","22.3","214.72","16","60.03","12"
"05/06/12 10:02:03","71.5583","17.4","215.21","254","60.0","12"
"05/06/12 10:07:03","71.5602","26.7","214.85","20","60.0","12"
"05/06/12 10:12:04","71.5621","23.1","213.45","22","60.0","12"
"05/06/12 10:17:04","71.5638","30.0","213.96","65","60.03","12"
"05/06/12 10:22:04","71.5653","17.8","214.77","167","60.03","13"
"05/06/12 10:27:04","71.5666","17.1","214.35","191","60.03","13"
"05/06/12 10:32:04","71.5677","14.1","213.86","52","60.03","12"
"05/06/12 10:37:03","71.5688","13.8","214.24","1","60.03","12"
"05/06/12 10:42:03","71.5698","12.7","213.97","3","59.96","12"
"05/06/12 10:47:04","71.5709","12.3","214.28","9","60.03","13"
"05/06/12 10:52:03","71.5722","13.4","214.32","64","60.03","13"
"05/06/12 10:57:04","71.5736","12.8","214.16","164","60.03","12"
"05/06/12 11:02:04","71.5752","14.1","214.23","28","60.0","12"
"05/06/12 11:07:04","71.5767","28.2","214.39","166","60.03","12"
"05/06/12 11:12:04","71.5783","12.9","215.04","159","60.03","12"
"05/06/12 11:17:03","71.58","20.9","213.92","19","60.0","12"
"05/06/12 11:22:03","71.5815","10.9","214.79","165","60.03","12"
"05/06/12 11:27:04","71.5832","25.9","214.25","304","60.03","11"
"05/06/12 11:32:04","71.5854","25.7","214.39","88","60.0","11"
"05/06/12 11:37:03","71.5875","16.5","213.91","22","60.0","12"
"05/06/12 11:42:03","71.5894","33.0","213.76","123","60.0","12"
"05/06/12 11:47:04","71.5913","20.5","213.76","16","60.0","12"
"05/06/12 11:52:04","71.593","29.7","213.93","64","60.03","12"
"05/06/12 11:57:03","71.5948","17.3","214.09","142","60.03","12"
"05/06/12 12:02:03","71.5965","22.1","213.5","127","60.03","12"
"05/06/12 12:07:04","71.5978","12.0","213.64","11","60.03","11"
"05/06/12 12:12:04","71.599","20.6","213.76","192","60.03","11"
"05/06/12 12:17:03","71.6008","34.0","213.97","260","60.03","11"
"05/06/12 12:22:03","71.6035","39.0","214.24","286","60.03","11"
"05/06/12 12:27:04","71.6063","32.4","214.65","327","60.03","11"
"05/06/12 12:32:03","71.6094","35.9","213.7","174","60.03","11"
"05/06/12 12:37:03","71.6128","48.6","214.17","349","60.0","11"
"05/06/12 12:42:03","71.6168","54.2","214.68","348","60.03","12"
"05/06/12 12:47:03","71.6204","47.7","214.56","337","60.0","12"
"05/06/12 12:52:03","71.6232","27.2","214.46","93","60.0","12"
"05/06/12 12:57:03","71.6255","31.0","214.12","246","60.03","11"
"05/06/12 13:02:03","71.6276","21.1","214.31","78","60.03","11"
"05/06/12 13:07:04","71.6298","25.0","213.46","140","60.03","11"
"05/06/12 13:12:04","71.6321","34.9","214.21","154","60.03","11"
"05/06/12 13:17:03","71.6343","33.0","213.84","134","60.0","11"
"05/06/12 13:22:03","71.636","19.8","214.11","198","60.0","11"
"05/06/12 13:27:03","71.6375","21.6","214.36","103","60.0","11"
"05/06/12 13:32:04","71.6392","31.6","214.65","226","60.03","11"
"05/06/12 13:37:03","71.641","33.2","214.03","177","60.03","11"
"05/06/12 13:42:03","71.6432","29.8","214.11","156","60.03","11"
"05/06/12 13:47:03","71.6462","47.4","214.43","289","60.0","11"
"05/06/12 13:52:04","71.6494","47.0","214.8","123","60.0","12"
"05/06/12 13:57:04","71.6532","55.1","215.41","117","60.03","12"
"05/06/12 14:02:03","71.6577","63.9","215.69","326","60.03","13"
"05/06/12 14:07:04","71.6663","135.4","217.49","625","60.0","14"
"05/06/12 14:12:04","71.6726","64.8","215.14","328","60.03","14"
"05/06/12 14:17:04","71.677","37.9","214.6","81","60.03","14"
"05/06/12 14:22:03","71.6811","56.4","214.37","116","60.03","14"
"05/06/12 14:27:04","71.685","60.9","214.62","103","60.0","14"
"05/06/12 14:32:05","71.6903","73.2","214.63","366","60.03","14"
"05/06/12 14:37:04","71.6959","69.2","215.82","347","60.0","15"
"05/06/12 14:42:05","71.7012","72.0","215.6","359","60.03","15"
"05/06/12 14:47:04","71.7076","126.8","216.81","593","60.03","15"
"05/06/12 14:52:03","71.7167","106.6","216.27","505","60.03","16"
"05/06/12 14:57:03","71.7236","73.5","215.37","361","60.03","16"
"05/06/12 15:02:05","71.7286","60.5","215.11","309","60.0","16"
"05/06/12 15:07:04","71.7325","52.5","214.11","203","60.0","16"
"05/06/12 15:12:04","71.7357","46.0","214.74","318","60.03","15"
"05/06/12 15:17:03","71.7388","42.5","215.21","319","60.03","15"
"05/06/12 15:22:04","71.7417","42.8","215.16","321","60.0","15"
"05/06/12 15:27:03","71.7446","32.8","214.39","194","60.03","15"
"05/06/12 15:32:03","71.7478","38.4","215.01","113","60.0","14"
"05/06/12 15:37:04","71.7518","44.1","215.54","355","60.03","14"
"05/06/12 15:42:04","71.7556","52.4","215.07","401","60.03","14"
"05/06/12 15:47:04","71.7588","41.7","214.41","105","60.0","14"
"05/06/12 15:52:03","71.762","51.0","214.32","195","60.0","14"
"05/06/12 15:57:05","71.7653","34.8","213.9","253","60.03","14"
"05/06/12 16:02:03","71.7681","43.6","214.46","114","60.0","14"
"05/06/12 16:07:05","71.772","69.4","214.93","239","60.0","14"
"05/06/12 16:12:03","71.7767","63.0","214.66","322","60.0","14"
"05/06/12 16:17:04","71.782","71.4","215.51","357","60.03","15"
"05/06/12 16:22:03","71.7869","60.5","214.24","402","60.03","15"
"05/06/12 16:27:04","71.7914","52.4","214.24","87","60.03","15"
"05/06/12 16:32:05","71.7948","43.1","214.21","312","60.03","15"
"05/06/12 16:37:04","71.7977","38.8","214.19","281","60.03","15"
"05/06/12 16:42:04","71.8001","35.5","213.78","136","60.03","14"
"05/06/12 16:47:03","71.8021","25.9","213.86","61","60.03","14"
"05/06/12 16:52:03","71.8038","14.7","214.9","67","60.03","14"
"05/06/12 16:57:03","71.8055","28.9","214.71","156","60.03","14"
"05/06/12 17:02:04","71.8072","21.1","214.06","248","60.03","13"
"05/06/12 17:07:03","71.8088","18.9","214.19","31","60.07","13"
"05/06/12 17:12:03","71.8103","10.9","213.45","27","60.03","13"
"05/06/12 17:17:04","71.8117","21.3","213.95","205","60.03","13"
"05/06/12 17:22:05","71.8134","14.0","214.14","127","60.03","13"
"05/06/12 17:27:05","71.8155","35.8","214.38","178","60.0","13"
"05/06/12 17:32:03","71.8185","46.9","214.32","350","60.03","13"
"05/06/12 17:37:04","71.8214","38.5","213.92","284","60.03","14"
"05/06/12 17:42:04","71.8237","16.2","213.59","157","60.03","13"
"05/06/12 17:47:04","71.8248","3.1","213.45","214","60.0","13"
"05/06/12 17:52:04","71.8263","23.8","214.05","272","60.03","13"
"05/06/12 17:57:04","71.8276","15.6","213.37","85","60.03","13"
"05/06/12 18:02:05","71.8288","21.7","214.04","105","60.0","13"
"05/06/12 18:07:03","71.8297","0.0","213.28","226","60.03","13"
"05/06/12 18:12:03","71.8303","0.0","212.93","0","60.03","13"
"05/06/12 18:17:04","71.8307","0.0","213.57","0","60.03","13"
"05/06/12 18:22:05","71.8311","0.0","212.95","0","60.03","13"
"05/07/12 07:42:08","71.8311","0.0","213.3","0","60.03","7"
