"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/07/12 07:47:03","71.8311","0.0","214.32","0","60.0","7"
"05/07/12 07:57:05","71.8312","10.2","214.28","20","60.0","8"
"05/07/12 08:02:06","71.8316","14.1","214.7","3","60.03","9"
"05/07/12 08:07:04","71.8319","0.0","215.3","0","60.0","9"
"05/07/12 08:12:04","71.8322","0.0","214.46","0","60.03","9"
"05/07/12 08:17:04","71.8326","0.0","214.94","0","60.0","9"
"05/07/12 08:22:05","71.8332","10.9","214.7","65","60.0","9"
"05/07/12 08:27:04","71.8339","4.0","214.98","167","60.03","9"
"05/07/12 08:32:04","71.8347","13.1","215.0","45","60.03","9"
"05/07/12 08:37:04","71.8355","8.4","214.66","212","60.0","10"
"05/07/12 08:42:05","71.8364","11.7","215.06","0","60.03","10"
"05/07/12 08:47:04","71.8372","15.1","214.38","10","60.03","10"
"05/07/12 08:52:04","71.8379","6.8","214.61","146","60.03","11"
"05/07/12 08:57:04","71.8385","11.4","214.23","56","60.03","11"
"05/07/12 09:02:04","71.8392","12.4","214.26","63","60.0","11"
"05/07/12 09:07:04","71.8399","11.2","214.19","38","60.0","11"
"05/07/12 09:12:04","71.8408","7.2","214.6","268","60.0","11"
"05/07/12 09:17:03","71.8417","10.8","214.53","150","60.03","11"
"05/07/12 09:22:04","71.8428","11.1","213.92","252","60.03","11"
"05/07/12 09:27:05","71.8438","13.4","214.35","167","60.03","11"
"05/07/12 09:32:05","71.8451","14.9","213.08","58","60.0","11"
"05/07/12 09:37:04","71.8465","31.5","214.28","51","60.03","12"
"05/07/12 09:42:05","71.8482","15.8","213.19","6","60.03","12"
"05/07/12 09:47:04","71.8494","21.0","214.09","195","60.0","13"
"05/07/12 09:52:05","71.8507","14.2","214.17","29","60.07","13"
"05/07/12 09:57:05","71.8518","15.6","214.71","29","60.03","13"
"05/07/12 10:02:03","71.8529","16.4","214.86","3","60.03","13"
"05/07/12 10:07:05","71.8541","17.5","215.16","219","60.03","14"
"05/07/12 10:12:03","71.8555","26.9","215.41","142","60.03","14"
"05/07/12 10:17:04","71.8573","24.8","214.57","54","60.03","14"
"05/07/12 10:22:05","71.859","16.2","214.76","14","60.03","15"
"05/07/12 10:27:04","71.8611","32.9","214.67","74","60.03","15"
"05/07/12 10:32:04","71.864","35.5","214.2","113","60.0","15"
"05/07/12 10:37:04","71.8667","26.5","213.87","98","60.03","16"
"05/07/12 10:42:04","71.8688","20.4","213.55","238","60.0","17"
"05/07/12 10:47:05","71.8706","14.7","213.4","16","60.03","17"
"05/07/12 10:52:04","71.8725","23.0","214.05","207","60.03","17"
"05/07/12 10:57:04","71.8744","36.3","214.35","259","60.03","17"
"05/07/12 11:02:04","71.877","26.5","214.69","173","60.03","17"
"05/07/12 11:07:03","71.8792","22.7","215.22","209","60.03","17"
"05/07/12 11:12:05","71.8807","22.4","214.94","231","60.03","17"
"05/07/12 11:17:05","71.8821","15.6","214.32","294","60.03","17"
"05/07/12 11:22:04","71.8833","21.2","214.64","141","60.03","16"
"05/07/12 11:27:05","71.8842","7.1","214.4","11","60.03","15"
"05/07/12 11:32:04","71.8854","14.3","214.18","3","60.0","15"
"05/07/12 11:37:05","71.8866","13.7","212.71","119","60.0","15"
"05/07/12 11:42:05","71.8878","10.7","214.1","54","60.0","15"
"05/07/12 11:47:04","71.8892","16.0","214.64","175","60.0","14"
"05/07/12 11:52:05","71.8913","34.1","213.63","85","60.0","14"
"05/07/12 11:57:04","71.8936","31.2","213.82","66","60.03","14"
"05/07/12 12:02:05","71.896","33.3","213.58","83","60.03","15"
"05/07/12 12:07:04","71.8982","28.3","214.06","74","60.03","15"
"05/07/12 12:12:04","71.9012","41.1","213.54","273","60.03","15"
"05/07/12 12:17:04","71.9051","41.3","212.65","315","60.03","15"
"05/07/12 12:22:05","71.9095","48.6","213.0","150","60.0","15"
"05/07/12 12:27:05","71.9131","38.6","213.91","325","60.0","16"
"05/07/12 12:32:04","71.9167","43.5","214.73","221","60.03","16"
"05/07/12 12:37:03","71.9196","35.7","213.87","240","60.0","16"
"05/07/12 12:42:05","71.9235","64.4","214.0","326","60.03","16"
"05/07/12 12:47:05","71.9284","53.9","214.21","215","60.03","17"
"05/07/12 12:52:04","71.9316","50.5","214.91","210","60.03","16"
"05/07/12 12:57:04","71.9345","30.3","214.93","199","60.03","17"
"05/07/12 13:02:05","71.9379","46.4","214.27","350","60.03","17"
"05/07/12 13:07:05","71.941","34.1","213.53","308","60.0","17"
"05/07/12 13:12:04","71.9438","29.1","213.49","117","60.0","16"
"05/07/12 13:17:03","71.946","30.7","214.52","80","60.03","15"
"05/07/12 13:22:04","71.9484","20.0","214.15","28","60.03","15"
"05/07/12 13:27:05","71.9505","29.0","214.92","258","60.03","15"
"05/07/12 13:32:05","71.9528","35.0","214.14","185","60.03","15"
"05/07/12 13:37:04","71.9553","32.7","214.25","227","60.03","15"
"05/07/12 13:42:03","71.9586","42.5","214.54","270","60.03","15"
"05/07/12 13:47:04","71.9616","41.3","214.16","89","60.03","15"
"05/07/12 13:52:05","71.9648","39.3","214.64","322","60.03","15"
"05/07/12 13:57:04","71.9679","47.6","215.46","270","60.03","15"
"05/07/12 14:02:05","71.971","35.4","215.03","300","60.0","15"
"05/07/12 14:07:05","71.9741","47.0","214.96","179","60.0","15"
"05/07/12 14:12:05","71.9769","45.7","214.86","179","60.03","15"
"05/07/12 14:17:04","71.9795","41.4","213.86","157","60.03","15"
"05/07/12 14:22:04","71.9827","50.4","213.92","284","60.03","15"
"05/07/12 14:27:05","71.986","58.8","214.64","348","60.03","15"
"05/07/12 14:32:05","71.9898","59.6","213.74","131","60.03","15"
"05/07/12 14:37:05","71.9939","43.5","214.34","397","60.03","16"
"05/07/12 14:42:04","71.9975","55.9","214.32","281","60.03","16"
"05/07/12 14:47:05","72.002","51.8","214.45","134","60.03","17"
"05/07/12 14:52:05","72.0067","72.5","215.63","358","60.03","17"
"05/07/12 14:57:04","72.0119","60.5","214.56","313","60.03","17"
"05/07/12 15:02:05","72.0174","69.3","216.38","345","60.07","17"
"05/07/12 15:07:04","72.022","44.9","214.97","320","60.03","17"
"05/07/12 15:12:04","72.026","46.9","215.01","92","60.03","17"
"05/07/12 15:17:04","72.0297","62.8","215.0","249","60.03","17"
"05/07/12 15:22:04","72.034","67.9","215.61","343","60.03","17"
"05/07/12 15:27:04","72.0389","57.0","215.53","95","60.03","17"
"05/07/12 15:32:05","72.0433","61.6","215.37","107","60.03","17"
"05/07/12 15:37:05","72.0472","61.4","215.24","137","60.03","17"
"05/07/12 15:42:04","72.0514","49.9","216.16","300","60.07","17"
"05/07/12 15:47:04","72.0555","54.7","215.76","122","60.0","17"
"05/07/12 15:52:05","72.0603","81.4","216.53","395","60.03","18"
"05/07/12 15:57:04","72.0656","62.3","216.03","313","60.03","18"
"05/07/12 16:02:04","72.0697","43.8","214.62","400","60.0","18"
"05/07/12 16:07:05","72.0737","54.9","214.86","169","60.03","18"
"05/07/12 16:12:05","72.0773","38.9","215.04","388","60.0","18"
"05/07/12 16:17:04","72.0804","39.5","214.66","289","60.03","17"
"05/07/12 16:22:04","72.0848","108.1","216.75","511","60.03","17"
"05/07/12 16:27:04","72.0914","113.2","217.27","533","60.03","18"
"05/07/12 16:32:05","72.0978","84.1","216.15","406","60.03","18"
"05/07/12 16:37:04","72.1039","68.0","215.86","341","60.03","19"
"05/07/12 16:42:04","72.1097","80.9","216.78","397","60.03","19"
"05/07/12 16:47:04","72.1157","80.4","215.9","390","60.07","19"
"05/07/12 16:52:04","72.1197","56.1","215.4","117","60.03","19"
"05/07/12 16:57:05","72.1232","59.2","215.34","88","60.03","19"
"05/07/12 17:02:04","72.1271","86.9","216.4","421","60.03","19"
"05/07/12 17:07:05","72.1321","66.4","215.58","332","60.03","19"
"05/07/12 17:12:05","72.137","60.6","215.31","310","60.0","19"
"05/07/12 17:17:04","72.1414","55.7","216.23","253","60.03","19"
"05/07/12 17:22:04","72.1452","56.2","216.23","113","60.03","19"
"05/07/12 17:27:05","72.1491","54.6","215.91","169","60.03","19"
"05/07/12 17:32:03","72.1527","50.0","215.98","98","60.03","20"
"05/07/12 17:37:04","72.1559","34.9","215.43","272","60.0","20"
"05/07/12 17:42:05","72.1589","31.5","215.77","252","60.0","20"
"05/07/12 17:47:05","72.1616","37.1","215.89","251","60.03","20"
"05/07/12 17:52:03","72.1639","25.1","215.2","202","60.03","20"
"05/07/12 17:57:04","72.166","35.5","215.83","31","60.03","20"
"05/07/12 18:02:04","72.1678","20.4","214.9","125","60.0","20"
"05/07/12 18:07:05","72.1694","20.1","214.52","232","60.0","20"
"05/07/12 18:12:05","72.1708","12.8","214.98","6","60.07","20"
"05/07/12 18:17:05","72.1719","16.8","213.77","0","60.0","20"
"05/07/12 18:22:05","72.1728","12.5","214.07","6","60.03","19"
"05/07/12 18:27:05","72.1735","13.4","214.15","16","60.0","19"
"05/07/12 18:32:04","72.1741","0.0","213.91","3","60.03","19"
"05/07/12 18:37:04","72.1745","11.4","214.59","1","60.03","20"
"05/07/12 18:42:04","72.1749","0.0","213.67","0","60.03","20"
"05/07/12 18:47:05","72.1751","13.6","214.17","0","60.03","20"
"05/07/12 18:52:04","72.1754","12.1","213.33","11","60.03","20"
"05/07/12 18:57:05","72.1756","0.0","213.64","0","60.03","19"
"05/07/12 19:02:05","72.1758","12.6","213.92","0","59.96","19"
"05/07/12 19:07:04","72.1758","0.0","214.02","0","60.07","18"
"05/07/12 19:17:07","72.1758","0.0","213.46","0","60.03","17"
"05/08/12 06:27:05","72.1758","0.0","214.08","0","60.0","8"
"05/08/12 06:32:06","72.1761","0.0","214.4","0","60.03","9"
"05/08/12 06:37:06","72.1764","0.0","214.55","0","60.0","9"
"05/08/12 06:42:04","72.1766","0.0","214.61","0","60.0","9"
"05/08/12 06:47:05","72.177","0.0","214.98","0","60.03","9"
"05/08/12 06:52:06","72.1773","0.0","215.11","0","60.03","9"
"05/08/12 07:17:06","72.1786","14.2","213.19","0","60.07","9"
"05/08/12 07:22:05","72.1792","13.6","213.54","0","60.03","9"
"05/08/12 07:27:06","72.1801","11.9","213.46","40","60.03","9"
"05/08/12 07:32:05","72.1812","18.4","213.8","66","60.03","10"
"05/08/12 07:37:05","72.1824","14.8","213.83","1","60.03","10"
"05/08/12 07:42:06","72.1834","13.7","214.95","10","60.03","11"
"05/08/12 07:47:04","72.1848","19.1","214.75","19","60.0","11"
"05/08/12 07:52:05","72.1862","14.7","214.15","90","60.03","11"
"05/08/12 07:57:05","72.1875","22.1","215.0","186","60.03","11"
"05/08/12 08:02:06","72.1892","25.2","213.96","84","60.0","11"
"05/08/12 08:07:04","72.1906","18.3","214.12","215","60.0","11"
"05/08/12 08:12:04","72.1922","29.9","213.79","60","60.03","11"
"05/08/12 08:17:05","72.194","13.3","214.15","83","60.03","11"
"05/08/12 08:22:04","72.1957","31.9","214.84","88","60.0","12"
"05/08/12 08:27:04","72.1976","33.6","214.96","168","60.0","12"
"05/08/12 08:32:05","72.1996","32.2","214.6","254","60.03","12"
"05/08/12 08:37:05","72.2019","26.5","214.8","64","60.03","13"
"05/08/12 08:42:04","72.204","34.2","214.88","122","60.0","13"
"05/08/12 08:47:05","72.2058","27.8","214.06","119","60.0","13"
"05/08/12 08:52:05","72.2078","28.6","214.43","14","60.03","13"
"05/08/12 08:57:05","72.21","14.3","214.74","103","60.03","13"
"05/08/12 09:02:06","72.2121","25.9","214.62","157","60.03","14"
"05/08/12 09:07:05","72.2148","45.3","214.5","295","60.03","14"
"05/08/12 09:12:06","72.2181","35.0","214.8","232","60.03","15"
"05/08/12 09:17:05","72.2211","41.6","215.28","305","60.03","15"
"05/08/12 09:22:04","72.224","45.6","215.73","136","60.0","15"
"05/08/12 09:27:06","72.2272","36.9","214.48","158","60.03","16"
"05/08/12 09:32:06","72.2306","55.8","214.26","156","60.0","17"
"05/08/12 09:37:05","72.2347","37.9","214.28","351","60.03","17"
"05/08/12 09:42:04","72.2382","44.1","214.22","88","60.03","18"
"05/08/12 09:47:05","72.2413","32.8","214.02","110","60.0","18"
"05/08/12 09:52:05","72.2441","34.5","213.66","246","60.03","17"
"05/08/12 09:57:05","72.2475","32.4","214.96","325","60.03","17"
"05/08/12 10:02:06","72.2502","50.5","213.76","138","60.0","17"
"05/08/12 10:07:05","72.2534","38.7","214.27","197","60.0","18"
"05/08/12 10:12:05","72.2564","65.7","215.28","255","60.03","18"
"05/08/12 10:17:06","72.2601","35.6","214.35","205","60.03","18"
"05/08/12 10:22:05","72.263","34.3","213.66","116","60.0","18"
"05/08/12 10:27:05","72.2662","38.9","213.31","276","60.0","18"
"05/08/12 10:32:05","72.2685","33.0","213.78","180","60.03","18"
"05/08/12 10:37:04","72.2709","26.3","213.67","65","60.0","18"
"05/08/12 10:42:04","72.2726","19.5","214.25","78","60.07","18"
"05/08/12 10:47:04","72.2741","16.9","213.85","277","60.0","18"
"05/08/12 10:52:04","72.2757","27.8","214.51","49","60.0","17"
"05/08/12 10:57:05","72.2776","26.5","214.42","72","60.03","17"
"05/08/12 11:02:04","72.2802","30.5","215.3","241","60.03","17"
"05/08/12 11:07:04","72.2829","42.3","215.33","242","60.0","17"
"05/08/12 11:12:05","72.2863","40.7","215.27","107","60.03","17"
"05/08/12 11:17:04","72.2902","44.8","215.59","321","60.0","17"
"05/08/12 11:22:05","72.2942","47.3","214.95","372","60.03","18"
"05/08/12 11:27:05","72.2987","69.2","214.86","348","60.0","18"
"05/08/12 11:32:05","72.3037","51.8","214.48","100","60.03","19"
"05/08/12 11:37:05","72.3072","43.2","213.97","183","60.03","19"
"05/08/12 11:42:05","72.3104","42.6","213.72","144","60.0","19"
"05/08/12 11:47:05","72.3149","67.7","214.67","336","60.03","19"
"05/08/12 11:52:04","72.319","47.7","214.73","364","60.0","19"
"05/08/12 11:57:05","72.3232","72.9","214.7","364","60.03","19"
"05/08/12 12:02:06","72.329","67.5","214.58","342","60.07","20"
"05/08/12 12:07:05","72.3336","55.4","213.21","131","60.03","19"
"05/08/12 12:12:05","72.3378","65.3","214.37","330","60.03","20"
"05/08/12 12:17:05","72.3438","85.5","215.52","414","60.03","19"
"05/08/12 12:22:05","72.3513","59.9","214.68","310","60.03","20"
"05/08/12 12:27:05","72.3554","70.2","214.06","316","60.03","20"
"05/08/12 12:32:05","72.3592","37.7","213.76","262","60.03","20"
"05/08/12 12:37:06","72.3627","44.4","213.08","384","60.03","20"
"05/08/12 12:42:05","72.3667","69.1","214.28","347","60.0","20"
"05/08/12 12:47:06","72.3712","54.2","213.44","114","60.0","20"
"05/08/12 12:52:04","72.3774","77.5","213.65","386","60.0","21"
"05/08/12 12:57:05","72.3819","70.3","213.61","355","60.07","21"
"05/08/12 13:02:06","72.3886","72.3","214.08","362","60.03","22"
"05/08/12 13:07:05","72.3954","66.6","213.7","335","60.03","22"
"05/08/12 13:12:04","72.399","45.0","213.79","114","60.0","22"
"05/08/12 13:17:04","72.4023","41.7","214.4","346","60.03","22"
"05/08/12 13:22:04","72.4066","74.0","214.22","372","60.03","22"
"05/08/12 13:27:04","72.4135","81.4","215.18","398","60.03","22"
"05/08/12 13:32:04","72.4184","79.2","215.37","385","60.03","22"
"05/08/12 13:37:05","72.4266","77.1","214.63","383","60.0","23"
"05/08/12 13:42:06","72.4317","124.5","216.37","583","60.03","23"
"05/08/12 13:47:04","72.4416","86.4","215.42","420","60.03","24"
"05/08/12 13:52:05","72.4456","49.7","214.58","236","60.0","24"
"05/08/12 13:57:05","72.4517","69.2","215.03","345","60.0","24"
"05/08/12 14:02:04","72.4579","133.0","216.02","615","60.03","24"
"05/08/12 14:07:04","72.4685","103.7","215.15","494","60.0","24"
"05/08/12 14:12:06","72.4798","123.1","216.02","576","60.0","24"
"05/08/12 14:17:06","72.4901","114.0","216.73","536","60.0","24"
"05/08/12 14:22:06","72.4981","138.3","216.54","641","60.03","24"
"05/08/12 14:27:04","72.5096","196.6","217.77","884","60.03","24"
"05/08/12 14:32:06","72.5225","184.9","217.43","837","60.03","25"
"05/08/12 14:37:05","72.5352","126.9","216.05","592","60.0","25"
"05/08/12 14:42:05","72.5462","163.3","216.87","746","60.0","25"
"05/08/12 14:47:05","72.5571","95.3","216.07","463","60.03","24"
"05/08/12 14:52:06","72.5675","189.3","218.4","850","60.0","24"
"05/08/12 14:57:06","72.5749","80.9","215.73","398","60.07","22"
"05/08/12 15:02:05","72.581","80.2","215.73","396","60.03","22"
"05/08/12 15:07:05","72.5867","72.7","215.95","360","60.03","21"
"05/08/12 15:12:06","72.592","58.5","215.53","312","60.03","20"
"05/08/12 15:17:04","72.5957","35.8","214.49","89","60.03","19"
"05/08/12 15:22:05","72.5983","29.7","214.16","73","60.0","18"
"05/08/12 15:27:06","72.6012","31.9","214.95","260","60.03","18"
"05/08/12 15:32:06","72.604","36.1","215.39","267","60.03","17"
"05/08/12 15:37:05","72.6073","33.1","215.07","204","60.03","17"
"05/08/12 15:42:05","72.6103","39.5","214.91","120","60.03","16"
"05/08/12 15:47:05","72.6128","22.4","214.61","144","60.03","16"
"05/08/12 15:52:05","72.6144","26.4","214.87","132","60.0","15"
"05/08/12 15:57:05","72.6158","26.8","215.11","189","60.03","15"
"05/08/12 16:02:06","72.6172","18.2","214.18","259","60.0","15"
"05/08/12 16:07:05","72.6187","11.0","214.7","20","60.07","14"
"05/08/12 16:12:06","72.6205","19.8","214.45","182","60.0","14"
"05/08/12 16:17:05","72.6219","27.5","214.07","104","60.03","14"
"05/08/12 16:22:06","72.6232","14.7","213.93","4","60.0","14"
"05/08/12 16:27:06","72.6245","29.2","214.0","248","60.03","14"
"05/08/12 16:32:05","72.6272","26.4","214.27","245","60.0","14"
"05/08/12 16:37:06","72.6291","28.3","213.92","256","60.03","14"
"05/08/12 16:42:05","72.6307","25.3","214.33","282","60.03","14"
"05/08/12 16:47:06","72.6325","28.0","214.6","90","60.03","14"
"05/08/12 16:52:06","72.6335","7.7","213.7","0","60.03","13"
"05/08/12 16:57:05","72.6344","15.5","213.87","62","60.0","13"
"05/08/12 17:02:04","72.6354","6.7","213.99","171","60.03","13"
"05/08/12 17:07:05","72.6363","13.6","213.3","18","60.03","13"
"05/08/12 17:12:06","72.6372","18.4","213.97","152","60.0","13"
"05/08/12 17:17:06","72.6381","7.9","214.05","253","60.03","13"
"05/08/12 17:22:06","72.6388","0.0","214.3","78","60.03","13"
"05/08/12 17:27:06","72.6396","13.9","214.25","89","60.0","12"
"05/08/12 17:32:05","72.6405","11.9","214.14","2","60.03","12"
"05/08/12 17:37:05","72.6416","14.4","213.88","4","60.0","12"
"05/08/12 17:42:06","72.6423","10.3","213.8","1","60.03","12"
"05/08/12 17:47:05","72.6434","15.4","214.51","2","60.03","12"
"05/08/12 17:52:05","72.6443","15.9","213.49","48","60.03","12"
"05/08/12 17:57:05","72.6452","13.7","213.36","34","60.03","12"
"05/08/12 18:02:05","72.6457","6.9","213.33","0","60.03","13"
"05/08/12 18:07:05","72.6461","10.9","213.18","44","60.03","13"
"05/08/12 18:22:06","72.6468","0.0","212.19","0","60.03","12"
"05/08/12 18:27:06","72.6471","12.1","212.63","18","60.03","12"
"05/08/12 18:32:05","72.6476","16.1","212.41","0","60.03","12"
"05/08/12 18:37:05","72.6482","14.6","212.71","127","60.03","12"
"05/08/12 18:42:05","72.6486","12.3","213.41","13","60.0","12"
"05/08/12 18:47:04","72.649","0.0","213.17","0","60.03","12"
"05/08/12 18:52:05","72.6493","11.6","213.47","0","60.03","12"
"05/08/12 18:57:05","72.6498","0.0","213.61","0","60.03","12"
"05/08/12 19:02:05","72.6502","13.5","213.06","0","60.0","12"
"05/08/12 19:07:06","72.6505","0.0","213.47","0","60.03","12"
"05/09/12 06:12:08","72.6505","0.0","211.66","0","60.07","6"
"05/09/12 06:17:07","72.6506","0.0","213.6","0","60.07","6"
"05/09/12 06:22:06","72.651","14.1","214.05","98","60.03","7"
"05/09/12 06:27:05","72.6515","0.0","213.53","4","60.03","7"
"05/09/12 06:32:06","72.6521","10.7","213.87","1","60.03","8"
"05/09/12 06:37:07","72.6528","4.2","214.13","174","60.03","8"
"05/09/12 06:42:06","72.6538","13.5","214.47","48","60.07","9"
"05/09/12 06:47:05","72.6549","22.9","214.27","270","60.07","9"
"05/09/12 06:52:05","72.6563","16.1","214.88","181","60.03","9"
"05/09/12 06:57:06","72.6579","30.1","215.03","39","60.03","9"
"05/09/12 07:02:07","72.6598","22.2","213.89","27","60.0","10"
"05/09/12 07:07:05","72.6619","25.9","214.94","63","60.03","10"
"05/09/12 07:12:07","72.6644","37.8","215.03","281","60.0","11"
"05/09/12 07:17:05","72.667","32.2","214.89","191","60.03","11"
"05/09/12 07:22:06","72.6701","37.0","214.73","166","60.0","11"
"05/09/12 07:27:05","72.6734","51.2","214.94","390","60.03","12"
"05/09/12 07:32:06","72.6771","53.7","215.34","203","60.03","12"
"05/09/12 07:37:05","72.681","53.7","214.79","403","60.03","13"
"05/09/12 07:42:05","72.6853","68.3","214.71","254","60.03","13"
"05/09/12 07:47:06","72.6899","74.9","214.83","99","60.03","13"
"05/09/12 07:52:06","72.6941","65.2","215.87","329","60.03","13"
"05/09/12 07:57:06","72.6993","69.1","215.86","345","60.03","14"
"05/09/12 08:02:06","72.7048","73.0","215.78","361","60.03","14"
"05/09/12 08:07:05","72.7105","77.0","216.11","378","60.03","14"
"05/09/12 08:12:07","72.7166","80.7","215.66","394","60.0","15"
"05/09/12 08:17:05","72.7229","84.0","216.51","408","60.03","15"
"05/09/12 08:22:05","72.7296","87.6","216.85","420","60.0","16"
"05/09/12 08:27:06","72.7366","91.4","216.54","440","60.03","16"
"05/09/12 08:32:06","72.7438","94.5","217.4","453","60.07","17"
"05/09/12 08:37:06","72.7513","98.4","215.96","468","60.0","17"
"05/09/12 08:42:06","72.7591","101.2","216.4","483","60.03","17"
"05/09/12 08:47:05","72.7671","105.7","215.89","500","60.07","17"
"05/09/12 08:52:07","72.7755","108.5","216.3","509","60.0","18"
"05/09/12 08:57:05","72.784","111.1","217.15","526","60.03","18"
"05/09/12 09:02:06","72.7928","114.5","217.68","536","60.03","18"
"05/09/12 09:07:06","72.8018","117.4","217.33","544","60.0","18"
"05/09/12 09:12:05","72.811","120.6","216.71","566","60.0","19"
"05/09/12 09:17:07","72.8205","121.9","217.08","570","60.03","19"
"05/09/12 09:22:07","72.8302","124.8","217.45","577","60.03","20"
"05/09/12 09:27:06","72.8401","129.2","217.23","601","60.03","19"
"05/09/12 09:32:06","72.8502","131.3","216.7","609","60.03","20"
"05/09/12 09:37:06","72.8605","133.2","217.38","614","60.03","20"
"05/09/12 09:42:06","72.8711","136.9","217.21","633","60.03","20"
"05/09/12 09:47:06","72.8819","139.1","217.09","641","60.03","20"
"05/09/12 09:52:05","72.8928","140.8","217.07","648","60.03","20"
"05/09/12 09:57:06","72.9039","144.6","217.97","661","60.07","20"
"05/09/12 10:02:05","72.9153","147.7","218.04","675","60.03","21"
"05/09/12 10:07:06","72.9267","149.5","218.02","684","60.0","21"
"05/09/12 10:12:05","72.9384","153.8","217.62","699","60.03","21"
"05/09/12 10:17:06","72.9505","155.0","218.39","713","60.0","22"
"05/09/12 10:22:06","72.9626","154.6","217.86","704","60.03","22"
"05/09/12 10:27:06","72.9748","155.8","217.87","710","60.03","23"
"05/09/12 10:32:05","72.987","158.7","217.86","714","60.0","22"
"05/09/12 10:37:05","72.9994","160.7","218.27","730","60.03","22"
"05/09/12 10:42:06","73.012","161.4","218.58","734","60.0","22"
"05/09/12 10:47:06","73.0247","163.9","218.35","744","60.03","23"
"05/09/12 10:52:06","73.0375","163.8","218.52","744","60.03","23"
"05/09/12 10:57:06","73.0503","164.6","218.22","746","60.07","23"
"05/09/12 11:02:06","73.0632","166.4","218.97","753","60.0","23"
"05/09/12 11:07:07","73.0764","170.9","218.1","771","60.03","23"
"05/09/12 11:12:05","73.0896","170.1","217.97","768","60.03","23"
"05/09/12 11:17:06","73.1027","169.5","218.73","768","60.0","23"
"05/09/12 11:22:06","73.1161","172.6","218.02","782","60.03","23"
"05/09/12 11:27:05","73.1294","172.5","218.8","777","60.03","24"
"05/09/12 11:32:06","73.143","172.8","218.04","779","60.0","24"
"05/09/12 11:37:06","73.1564","172.4","217.79","783","60.0","24"
"05/09/12 11:42:05","73.1698","172.0","217.69","782","60.03","25"
"05/09/12 11:47:07","73.1833","174.3","218.05","784","60.0","26"
"05/09/12 11:52:06","73.1969","173.6","218.43","792","60.0","26"
"05/09/12 11:57:05","73.2105","175.8","217.66","799","60.07","26"
"05/09/12 12:02:05","73.2244","178.9","218.44","799","60.03","26"
"05/09/12 12:07:06","73.2383","176.7","218.36","797","60.03","27"
"05/09/12 12:12:05","73.2522","180.5","217.52","807","60.03","26"
